Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,9.53,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,18.98,10.29
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,32.97,24.23
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,46.76,37.44
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,60.81,48.21
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,77.13,62.16
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,94.56,77.13
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,113.1,93.15
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,137.2,113.5
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,163.84,136.15
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,208.55,174.23
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,253.7,212.89
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,244.88,205.66
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,239.02,200.37
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,266.64,223.84
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,296.13,248.73
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,287.28,240.97
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,276.23,231.3
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,232.8,194.44
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,173.14,143.45
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,193.42,160.97
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,214.87,179.37
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,188.95,157.27
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,162.49,134.65
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,180.61,150.27
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,199.96,166.83
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,95.9,78.19
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,7.63,1.05
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,51.02,39.19
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,102.02,83.74
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,92.73,75.81
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,83.47,67.91
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,72.66,58.57
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,61.83,49.12
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,50.4,39.1
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,38.85,28.83
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,28.66,19.58
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,19.06,10.8
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,11.03,2.78
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,5.51,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,10.64,3.26
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,19.44,11.97
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,28.27,20.41
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,37.9,28.05
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,47.29,36.48
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,56.45,44.58
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,65.73,52.69
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,56.03,44.04
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,45.97,35.09
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,67.3,53.71
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,89.0,72.43
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,144.05,119.42
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,213.02,177.25
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,251.99,209.68
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,294.46,244.86
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,235.91,195.85
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,161.27,132.65
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,124.48,101.68
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,88.13,70.65
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,92.85,74.6
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,97.69,78.6
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,116.75,94.84
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,136.95,111.97
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,175.0,144.42
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,215.97,178.86
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,157.51,129.93
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,100.33,81.3
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,117.21,96.11
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,136.3,112.66
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,123.92,102.2
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,111.62,91.81
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,98.58,80.78
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,85.52,69.57
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,70.55,56.63
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,55.33,43.23
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,40.35,29.77
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,24.68,15.64
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,14.49,5.64
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,11.41,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,24.06,14.33
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,32.33,23.41
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,40.66,31.48
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,56.04,36.45
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,106.94,61.87
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,150.4,102.71
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,171.6,129.53
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,204.92,159.92
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,236.23,188.1
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,238.05,192.68
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,236.9,193.4
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,290.79,237.55
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,362.54,295.6
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,348.5,283.88
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,339.25,275.6
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,395.26,320.8
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,472.01,381.02
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,452.78,365.59
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,446.28,360.14
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,698.73,559.68
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,924.73,721.79
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,949.35,737.53
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,970.59,753.06
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,985.61,764.49
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,997.04,773.69
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,1010.91,784.33
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,1009.19,784.36
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,999.74,779.36
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,986.63,771.98
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,960.69,755.15
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,931.49,735.86
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,892.75,708.52
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,851.4,678.61
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,787.28,632.3
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,721.91,582.79
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,632.29,512.21
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,543.67,437.45
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,408.89,305.21
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,202.75,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,9.83,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,23.08,13.73
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,30.19,21.86
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,37.43,29.01
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,51.77,32.93
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,107.41,58.77
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,166.07,101.91
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,230.66,157.43
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,292.66,214.21
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,356.71,273.08
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,418.73,329.87
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,481.39,385.54
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,542.21,438.0
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,602.55,488.19
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,658.72,534.43
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,713.45,578.2
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,763.64,616.17
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,811.4,649.32
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,854.53,679.58
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,894.87,707.6
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,929.86,730.31
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,961.53,750.55
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,986.76,768.15
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,1008.33,783.39
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,1022.22,793.52
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,1032.23,801.25
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,1035.43,804.54
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,1034.77,805.44
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,1023.67,799.35
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,1008.89,790.91
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,984.26,775.43
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,967.77,765.58
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,926.45,737.64
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,882.53,707.2
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,819.58,662.16
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,755.37,613.85
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,660.81,539.75
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,567.52,461.47
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,419.59,320.69
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,226.44,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,11.8,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,24.81,15.15
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,33.81,25.15
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,42.84,34.0
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,55.19,38.61
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,104.71,62.66
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,157.27,101.48
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,214.74,150.98
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,274.65,205.68
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,335.08,261.4
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,393.84,315.27
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,453.85,368.77
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,511.45,418.86
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,569.26,467.51
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,622.63,511.18
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,675.0,552.74
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,720.67,588.43
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,770.62,625.18
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,812.16,653.99
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,851.18,680.73
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,883.11,700.89
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,911.84,718.65
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,721.81,579.64
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,463.44,376.02
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,456.15,372.19
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,447.94,366.27
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,396.6,325.15
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,320.69,264.06
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,201.69,166.35
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,77.54,60.81
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,65.79,51.16
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,54.48,41.65
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,47.51,35.73
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,40.56,29.75
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,33.62,23.78
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,26.7,17.72
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,20.18,11.92
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,13.68,6.08
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,8.34,1.01
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.02,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.57,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,13.77,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,26.32,16.09
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,37.23,27.8
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,48.15,38.28
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,60.93,50.22
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,105.18,67.76
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,155.45,104.67
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,207.79,148.31
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,260.69,195.26
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,316.87,245.52
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,224.72,180.5
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,77.12,60.99
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,68.9,53.86
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,60.74,46.69
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,53.39,40.34
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,46.07,34.01
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,47.24,34.9
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,48.41,35.8
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,61.57,46.96
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,74.94,58.25
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,82.37,64.51
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,89.98,70.93
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,64.28,49.24
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,39.9,28.56
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,37.58,26.57
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,35.26,24.57
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,45.27,33.16
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,55.3,41.79
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,31.37,21.38
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,7.62,0.94
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,6.85,0.3
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,6.08,0.0
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,5.32,0.0
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,4.55,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,259.46,223.5
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,490.37,409.47
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,409.65,339.17
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,331.43,271.39
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,188.92,145.51
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.63,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,11.02,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,23.36,13.49
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,30.9,21.98
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,38.57,29.46
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,50.95,40.97
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,102.14,57.83
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,156.59,96.2
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,215.68,145.61
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,274.74,198.15
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,336.81,253.71
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,397.89,307.68
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,458.96,359.85
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,517.84,408.5
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,576.9,455.31
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,632.16,498.59
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,686.29,539.62
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,736.28,575.7
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,784.39,607.84
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,828.27,636.15
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,869.59,662.29
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,905.86,684.67
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,939.14,704.83
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,965.03,721.99
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,987.39,736.98
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,1003.45,747.98
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,1015.75,756.78
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,1020.03,761.25
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,1020.5,763.5
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,1012.04,760.07
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,999.93,754.4
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,976.91,739.68
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,950.67,722.65
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,912.66,697.95
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,882.87,678.24
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,823.66,641.4
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,763.16,601.24
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,673.49,535.6
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,584.87,465.38
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,443.1,339.92
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,288.76,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,122.41,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,11.41,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,24.11,14.0
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,31.99,22.78
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,39.98,30.46
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,47.82,37.8
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,98.92,55.84
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,156.01,96.09
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,214.56,144.67
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,273.11,196.54
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,334.95,251.9
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,395.49,306.4
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,457.18,360.51
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,440.79,352.7
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,388.79,312.99
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,420.05,338.24
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,450.9,362.3
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,477.92,383.06
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,504.3,402.97
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,426.06,340.82
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,336.43,268.5
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,269.26,214.51
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,183.18,144.44
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,443.58,356.18
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,660.48,523.18
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,620.55,490.19
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,577.31,456.18
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,473.75,376.85
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,390.81,311.42
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,596.69,476.59
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,816.35,637.96
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,880.29,680.8
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,930.7,714.25
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,895.74,689.18
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,858.02,662.41
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,794.53,620.5
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,729.69,575.43
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,652.63,517.17
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,568.32,449.23
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,323.35,250.18
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,50.39,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,10.62,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,22.61,13.02
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,30.24,21.57
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,41.21,32.06
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,47.27,37.88
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,100.03,56.45
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,156.16,95.98
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,216.93,147.9
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,278.1,204.34
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,342.09,264.41
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,404.1,323.3
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,466.47,381.53
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,526.38,435.68
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,586.08,488.07
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,641.87,536.76
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,696.41,583.26
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,747.06,624.47
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,795.67,661.65
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,839.56,695.09
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,880.79,726.31
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,809.22,669.31
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,694.05,574.29
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,858.06,706.62
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,997.33,811.77
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,1012.23,822.96
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,1023.32,832.16
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,1026.88,837.22
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,1026.59,839.67
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,1016.03,833.04
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,1001.83,823.85
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,990.02,817.43
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,962.85,799.23
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,919.68,767.31
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,873.89,732.68
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,811.77,685.32
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,748.18,634.66
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,662.74,562.67
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,570.52,481.26
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,326.28,267.76
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,55.31,6.54
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,12.98,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,11.41,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,24.27,14.71
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,32.23,23.86
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,40.3,31.91
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,45.33,36.86
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,101.05,59.25
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,157.12,98.6
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,217.96,150.3
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,279.4,206.8
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,343.61,266.61
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,405.87,324.29
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,469.2,381.27
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,529.68,434.08
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,587.07,482.52
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,643.4,528.21
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,698.57,571.21
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,748.74,608.77
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,796.75,642.48
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,839.52,671.88
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,879.61,698.98
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,914.74,720.92
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,946.7,740.35
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,972.1,757.1
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,993.94,771.52
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,1007.41,780.33
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,1017.06,786.8
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,1032.32,798.14
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,1031.75,798.9
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,1022.91,795.31
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,1010.28,789.33
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,908.13,720.66
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,812.33,655.37
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,765.52,622.97
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,716.38,587.38
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,662.73,547.19
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,607.94,504.41
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,525.43,438.07
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,444.22,369.37
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,336.09,272.34
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,214.9,67.58
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,80.4,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,12.2,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,23.38,13.95
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,36.49,27.62
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,49.31,40.0
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,60.64,50.76
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,96.24,68.56
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,134.14,96.24
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,175.81,130.76
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,219.21,168.73
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,264.58,208.53
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,281.43,226.55
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,294.51,239.64
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,346.67,282.2
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,405.25,329.13
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,381.16,310.1
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,332.47,270.74
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,468.92,381.3
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,626.85,502.38
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,641.61,512.34
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,651.65,520.13
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,685.61,546.54
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,718.91,572.05
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,593.34,475.67
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,458.41,369.74
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,563.21,453.51
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,648.54,519.16
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,557.6,448.01
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,440.22,356.69
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,486.11,396.03
2016,1,11,15,0,302.0,198.0,1.2,11.0,341.0,554.82,450.49
