Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,11.89,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,26.58,17.27
2016,1,22,8,15,546.0,37.5,5.05,2.5,120.5,34.42,25.73
2016,1,22,8,30,647.0,46.0,5.4,3.0,170.0,42.36,33.5
2016,1,22,8,45,706.5,51.0,5.75,3.5,222.5,47.05,38.04
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,79.96,46.79
2016,1,22,9,15,803.0,60.0,6.1,4.5,324.5,137.63,80.79
2016,1,22,9,30,840.0,64.0,6.1,5.0,374.0,199.77,130.62
2016,1,22,9,45,867.0,66.5,6.2,5.5,420.0,262.5,187.35
2016,1,22,10,0,894.0,69.0,6.3,6.0,466.0,329.13,249.62
2016,1,22,10,15,911.5,71.0,6.3,6.5,506.0,392.4,309.4
2016,1,22,10,30,929.0,73.0,6.3,7.0,546.0,456.56,368.88
2016,1,22,10,45,943.0,74.0,6.3,7.5,579.5,518.76,425.27
2016,1,22,11,0,957.0,75.0,6.3,8.0,613.0,580.88,479.93
2016,1,22,11,15,965.5,76.5,6.25,8.0,638.5,639.98,531.38
2016,1,22,11,30,974.0,78.0,6.2,8.0,664.0,697.91,580.52
2016,1,22,11,45,977.5,79.5,6.2,8.5,681.0,751.02,623.7
2016,1,22,12,0,981.0,81.0,6.2,9.0,698.0,801.99,663.26
2016,1,22,12,15,983.5,81.0,6.15,9.0,706.5,848.22,698.09
2016,1,22,12,30,986.0,81.0,6.1,9.0,715.0,891.76,730.64
2016,1,22,12,45,987.0,80.5,6.05,9.5,715.0,930.58,758.05
2016,1,22,13,0,988.0,80.0,6.0,10.0,715.0,966.21,782.91
2016,1,22,13,15,985.5,79.5,5.95,10.0,706.0,995.34,804.34
2016,1,22,13,30,983.0,79.0,5.9,10.0,697.0,1020.81,823.16
2016,1,22,13,45,978.5,78.0,5.85,10.0,679.5,1040.02,837.51
2016,1,22,14,0,974.0,77.0,5.8,10.0,662.0,1055.32,849.19
2016,1,22,14,15,965.5,75.5,5.7,10.0,636.0,1062.11,854.46
2016,1,22,14,30,957.0,74.0,5.6,10.0,610.0,1064.86,857.02
2016,1,22,14,45,943.0,73.0,5.6,10.0,576.0,1058.75,854.14
2016,1,22,15,0,929.0,72.0,5.6,10.0,542.0,1048.75,848.65
2016,1,22,15,15,911.0,70.0,5.4,10.0,502.0,1029.63,835.0
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,1006.99,818.83
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,984.01,802.74
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,946.09,775.22
2016,1,22,16,15,806.5,57.0,4.35,9.0,320.0,892.17,734.65
2016,1,22,16,30,769.0,53.0,3.8,8.0,270.0,836.38,692.04
2016,1,22,16,45,711.0,48.0,3.3,7.5,218.0,758.82,630.19
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,681.18,565.03
2016,1,22,17,15,550.0,35.0,2.6,6.0,116.5,561.86,464.91
2016,1,22,17,30,447.0,27.0,2.4,5.0,67.0,446.89,349.46
2016,1,22,17,45,223.5,13.5,2.2,4.5,33.5,218.53,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,11.47,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,25.68,16.7
2016,1,23,8,15,550.0,35.5,1.9,1.5,120.5,32.67,24.32
2016,1,23,8,30,649.0,43.0,1.8,2.0,170.0,39.81,31.34
2016,1,23,8,45,707.0,48.5,1.75,3.0,221.5,44.98,36.27
2016,1,23,9,0,765.0,54.0,1.7,4.0,273.0,76.67,44.7
2016,1,23,9,15,801.5,57.5,1.6,4.5,322.5,133.77,77.42
2016,1,23,9,30,838.0,61.0,1.5,5.0,372.0,195.26,125.75
2016,1,23,9,45,862.5,64.0,1.4,5.5,417.5,259.72,182.6
2016,1,23,10,0,887.0,67.0,1.3,6.0,463.0,323.89,240.79
2016,1,23,10,15,904.5,69.0,1.25,6.5,503.0,386.75,297.72
2016,1,23,10,30,922.0,71.0,1.2,7.0,543.0,450.52,353.81
2016,1,23,10,45,933.5,73.0,1.2,8.0,575.5,512.14,405.81
2016,1,23,11,0,945.0,75.0,1.2,9.0,608.0,573.47,455.39
2016,1,23,11,15,953.0,76.0,1.2,9.5,633.5,631.24,501.15
2016,1,23,11,30,961.0,77.0,1.2,10.0,659.0,687.79,544.34
2016,1,23,11,45,963.5,79.0,1.3,10.5,675.5,740.2,584.11
2016,1,23,12,0,966.0,81.0,1.4,11.0,692.0,790.42,620.62
2016,1,23,12,15,968.0,81.5,1.45,11.0,700.5,836.27,652.57
2016,1,23,12,30,970.0,82.0,1.5,11.0,709.0,879.44,682.49
2016,1,23,12,45,968.5,82.5,1.6,11.5,708.5,916.8,707.71
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,950.91,730.69
2016,1,23,13,15,964.0,82.5,1.75,12.0,698.5,979.11,750.38
2016,1,23,13,30,961.0,82.0,1.8,12.0,689.0,1003.71,767.81
2016,1,23,13,45,955.0,81.5,1.9,12.5,671.5,1021.75,780.3
2016,1,23,14,0,949.0,81.0,2.0,13.0,654.0,1035.93,790.42
2016,1,23,14,15,940.0,79.5,2.05,13.0,628.5,1042.03,796.11
2016,1,23,14,30,931.0,78.0,2.1,13.0,603.0,1044.16,799.46
2016,1,23,14,45,918.0,76.5,2.15,13.0,569.5,1038.38,797.7
2016,1,23,15,0,905.0,75.0,2.2,13.0,536.0,1028.78,793.59
2016,1,23,15,15,887.0,72.5,2.15,12.5,496.0,1009.12,782.94
2016,1,23,15,30,869.0,70.0,2.1,12.0,456.0,997.91,778.2
2016,1,23,15,45,843.0,67.0,2.05,12.0,411.0,962.49,755.07
2016,1,23,16,0,817.0,64.0,2.0,12.0,366.0,924.13,729.7
2016,1,23,16,15,779.5,60.0,1.8,11.0,316.5,870.62,693.64
2016,1,23,16,30,742.0,56.0,1.6,10.0,267.0,815.26,654.79
2016,1,23,16,45,683.5,50.5,1.4,9.0,216.0,737.06,596.85
2016,1,23,17,0,625.0,45.0,1.2,8.0,165.0,658.82,535.5
2016,1,23,17,15,524.5,36.5,1.2,7.5,116.0,541.72,440.67
2016,1,23,17,30,424.0,28.0,1.2,7.0,67.0,442.53,343.66
2016,1,23,17,45,212.0,14.0,1.3,6.5,33.5,217.09,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.15,2.5,35.0,12.65,0.0
2016,1,24,8,0,393.0,31.0,3.4,3.0,70.0,25.86,16.77
2016,1,24,8,15,495.5,40.5,3.4,3.5,118.5,33.79,25.12
2016,1,24,8,30,598.0,50.0,3.4,4.0,167.0,41.81,32.91
2016,1,24,8,45,618.5,55.5,3.45,5.0,206.5,45.99,36.88
2016,1,24,9,0,639.0,61.0,3.5,6.0,246.0,71.71,43.57
2016,1,24,9,15,627.0,77.0,3.75,6.5,284.0,126.36,78.22
2016,1,24,9,30,615.0,93.0,4.0,7.0,322.0,179.93,122.4
2016,1,24,9,45,657.0,95.0,4.25,8.0,366.0,233.06,168.12
2016,1,24,10,0,699.0,97.0,4.5,9.0,410.0,290.85,219.66
2016,1,24,10,15,790.5,91.0,4.75,9.5,473.5,364.97,284.34
2016,1,24,10,30,882.0,85.0,5.0,10.0,537.0,446.3,355.0
2016,1,24,10,45,897.0,86.0,5.25,11.0,570.5,507.63,408.93
2016,1,24,11,0,912.0,87.0,5.5,12.0,604.0,566.64,459.52
2016,1,24,11,15,701.0,156.5,5.55,12.5,564.0,566.24,460.85
2016,1,24,11,30,490.0,226.0,5.6,13.0,524.0,531.79,433.14
2016,1,24,11,45,711.5,160.0,5.7,14.0,605.5,657.43,534.05
2016,1,24,12,0,933.0,94.0,5.8,15.0,687.0,779.33,629.88
2016,1,24,12,15,935.0,94.5,5.8,15.0,695.0,824.12,662.66
2016,1,24,12,30,937.0,95.0,5.8,15.0,703.0,866.32,693.69
2016,1,24,12,45,934.5,95.5,5.8,15.5,702.0,901.99,718.41
2016,1,24,13,0,932.0,96.0,5.8,16.0,701.0,934.42,740.69
2016,1,24,13,15,793.5,139.0,5.7,16.0,649.5,904.26,718.14
2016,1,24,13,30,655.0,182.0,5.6,16.0,598.0,846.06,675.28
2016,1,24,13,45,782.5,138.0,5.6,16.5,622.5,940.66,744.28
2016,1,24,14,0,910.0,94.0,5.6,17.0,647.0,1013.57,795.66
2016,1,24,14,15,900.0,92.5,5.5,17.0,621.0,1018.47,799.07
2016,1,24,14,30,890.0,91.0,5.4,17.0,595.0,1032.12,809.31
2016,1,24,14,45,883.5,86.5,5.3,17.0,563.5,1029.15,807.83
2016,1,24,15,0,877.0,82.0,5.2,17.0,532.0,1022.32,803.88
2016,1,24,15,15,857.5,79.5,4.9,16.5,492.0,1001.16,789.74
2016,1,24,15,30,838.0,77.0,4.6,16.0,452.0,976.47,773.07
2016,1,24,15,45,805.5,74.5,4.35,16.0,406.0,935.47,743.47
2016,1,24,16,0,773.0,72.0,4.1,16.0,360.0,891.65,712.2
2016,1,24,16,15,733.0,67.5,3.6,15.0,311.0,835.6,672.58
2016,1,24,16,30,693.0,63.0,3.1,14.0,262.0,786.1,636.35
2016,1,24,16,45,625.0,57.5,2.7,13.5,211.0,701.04,570.7
2016,1,24,17,0,557.0,52.0,2.3,13.0,160.0,616.9,502.84
2016,1,24,17,15,453.5,42.0,2.3,12.5,113.0,498.14,405.8
2016,1,24,17,30,350.0,32.0,2.3,12.0,66.0,385.17,301.28
2016,1,24,17,45,175.0,16.0,2.35,11.5,33.0,192.14,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,131.0,19.0,2.95,11.5,32.0,14.47,0.0
2016,1,25,8,0,262.0,38.0,3.1,12.0,64.0,28.84,18.66
2016,1,25,8,15,365.5,50.5,3.15,12.5,110.0,41.2,30.7
2016,1,25,8,30,469.0,63.0,3.2,13.0,156.0,51.13,40.0
2016,1,25,8,45,546.0,70.0,3.3,13.5,207.0,56.42,44.93
2016,1,25,9,0,623.0,77.0,3.4,14.0,258.0,81.93,51.88
2016,1,25,9,15,379.5,119.0,3.35,14.5,235.0,127.74,87.3
2016,1,25,9,30,136.0,161.0,3.3,15.0,212.0,142.71,108.84
2016,1,25,9,45,464.0,125.5,3.25,15.5,329.5,208.6,150.56
2016,1,25,10,0,792.0,90.0,3.2,16.0,447.0,312.59,227.72
2016,1,25,10,15,812.5,93.0,3.0,16.5,486.5,373.09,280.91
2016,1,25,10,30,833.0,96.0,2.8,17.0,526.0,435.11,334.19
2016,1,25,10,45,857.5,95.0,2.6,17.5,561.0,496.54,385.29
2016,1,25,11,0,882.0,94.0,2.4,18.0,596.0,559.16,435.37
2016,1,25,11,15,892.0,95.5,2.15,18.0,622.0,616.79,480.4
2016,1,25,11,30,902.0,97.0,1.9,18.0,648.0,673.56,522.88
2016,1,25,11,45,909.5,97.5,1.7,18.5,665.5,720.8,556.2
2016,1,25,12,0,917.0,98.0,1.5,19.0,683.0,771.14,590.02
2016,1,25,12,15,920.5,98.5,1.4,19.0,692.5,816.55,619.42
2016,1,25,12,30,924.0,99.0,1.3,19.0,702.0,859.55,646.53
2016,1,25,12,45,929.5,96.5,1.25,19.5,703.5,898.44,669.89
2016,1,25,13,0,935.0,94.0,1.2,20.0,705.0,934.54,691.13
2016,1,25,13,15,933.0,94.0,1.2,20.0,696.5,963.68,709.82
2016,1,25,13,30,931.0,94.0,1.2,20.0,688.0,989.38,726.43
2016,1,25,13,45,931.0,91.0,1.2,20.0,672.0,1009.99,739.9
2016,1,25,14,0,931.0,88.0,1.2,20.0,656.0,1026.95,751.25
2016,1,25,14,15,922.5,86.5,1.15,20.0,631.0,1033.59,755.3
2016,1,25,14,30,914.0,85.0,1.1,20.0,606.0,1036.34,757.19
2016,1,25,14,45,906.0,82.0,1.05,20.0,574.0,1033.86,755.98
2016,1,25,15,0,898.0,79.0,1.0,20.0,542.0,1027.57,752.6
2016,1,25,15,15,842.0,78.0,0.95,19.5,487.0,983.82,726.81
2016,1,25,15,30,786.0,77.0,0.9,19.0,432.0,924.4,690.89
2016,1,25,15,45,800.5,72.0,0.85,19.0,402.5,927.62,694.71
2016,1,25,16,0,815.0,67.0,0.8,19.0,373.0,927.14,695.04
2016,1,25,16,15,777.5,62.5,0.8,18.0,323.5,872.98,662.83
2016,1,25,16,30,740.0,58.0,0.8,17.0,274.0,816.94,628.35
2016,1,25,16,45,679.0,53.0,0.8,16.5,222.0,736.94,573.52
2016,1,25,17,0,618.0,48.0,0.8,16.0,170.0,656.76,515.05
2016,1,25,17,15,517.5,39.0,0.8,15.5,121.0,550.06,432.35
2016,1,25,17,30,417.0,30.0,0.8,15.0,72.0,439.25,334.95
2016,1,25,17,45,208.5,15.0,0.85,14.5,36.0,218.76,12.29
2016,1,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,56.5,18.5,5.85,5.0,24.5,14.03,0.0
2016,1,26,8,0,113.0,37.0,6.0,5.0,49.0,27.49,18.16
2016,1,26,8,15,154.0,57.5,6.1,5.0,83.0,41.97,32.36
2016,1,26,8,30,195.0,78.0,6.2,5.0,117.0,56.13,45.87
2016,1,26,8,45,233.0,94.0,6.35,5.5,153.0,67.21,56.25
2016,1,26,9,0,271.0,110.0,6.5,6.0,189.0,87.49,66.03
2016,1,26,9,15,206.5,135.5,6.55,6.0,202.0,119.75,90.76
2016,1,26,9,30,142.0,161.0,6.6,6.0,215.0,143.28,113.1
2016,1,26,9,45,78.0,164.0,6.65,6.5,194.0,141.85,114.68
2016,1,26,10,0,14.0,167.0,6.7,7.0,173.0,130.99,107.56
2016,1,26,10,15,132.5,199.0,6.75,7.5,267.0,206.57,169.03
2016,1,26,10,30,251.0,231.0,6.8,8.0,361.0,298.02,244.68
2016,1,26,10,45,371.0,220.0,6.9,8.5,425.5,364.13,300.03
2016,1,26,11,0,491.0,209.0,7.0,9.0,490.0,452.0,373.61
2016,1,26,11,15,353.5,250.5,7.0,9.0,457.0,431.5,357.94
2016,1,26,11,30,216.0,292.0,7.0,9.0,424.0,395.27,327.79
2016,1,26,11,45,109.0,232.5,7.05,9.0,299.0,283.68,235.29
2016,1,26,12,0,2.0,173.0,7.1,9.0,174.0,138.45,111.91
2016,1,26,12,15,4.0,186.5,7.1,9.0,189.0,151.96,123.35
2016,1,26,12,30,6.0,200.0,7.1,9.0,204.0,165.99,135.12
2016,1,26,12,45,3.0,117.5,7.1,9.0,119.5,94.16,74.62
2016,1,26,13,0,0.0,35.0,7.1,9.0,35.0,26.86,17.33
2016,1,26,13,15,0.0,26.5,6.85,9.0,26.5,20.32,11.75
2016,1,26,13,30,0.0,18.0,6.6,9.0,18.0,13.79,6.17
2016,1,26,13,45,0.0,58.5,6.35,9.0,58.5,44.96,32.87
2016,1,26,14,0,0.0,99.0,6.1,9.0,99.0,76.67,59.94
2016,1,26,14,15,0.0,55.0,5.75,9.0,55.0,42.23,30.61
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,8.41,1.59
2016,1,26,14,45,0.0,17.0,5.1,9.0,17.0,12.99,5.57
2016,1,26,15,0,0.0,23.0,4.8,9.0,23.0,17.57,9.56
2016,1,26,15,15,0.0,85.0,4.8,8.5,85.0,65.4,50.99
2016,1,26,15,30,0.0,147.0,4.8,8.0,147.0,126.47,103.72
2016,1,26,15,45,0.0,133.0,4.85,8.0,133.0,114.7,93.85
2016,1,26,16,0,0.0,119.0,4.9,8.0,119.0,102.96,84.0
2016,1,26,16,15,0.0,102.5,4.8,7.5,102.5,88.42,71.74
2016,1,26,16,30,0.0,86.0,4.7,7.0,86.0,73.76,59.17
2016,1,26,16,45,0.0,70.0,4.6,6.5,70.0,59.53,46.75
2016,1,26,17,0,0.0,54.0,4.5,6.0,54.0,45.03,33.87
2016,1,26,17,15,0.0,38.5,4.4,5.5,38.5,30.69,20.99
2016,1,26,17,30,0.0,23.0,4.3,5.0,23.0,17.55,8.99
2016,1,26,17,45,0.0,11.5,4.25,5.0,11.5,8.75,0.0
2016,1,26,18,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,128.0,17.5,4.15,1.5,30.5,13.37,0.0
2016,1,27,8,0,256.0,35.0,4.3,2.0,61.0,26.7,17.82
2016,1,27,8,15,317.0,50.5,4.4,2.5,102.0,38.22,29.32
2016,1,27,8,30,378.0,66.0,4.5,3.0,143.0,49.55,40.21
2016,1,27,8,45,432.0,75.5,4.65,4.0,185.5,56.58,46.8
2016,1,27,9,0,486.0,85.0,4.8,5.0,228.0,80.37,56.31
2016,1,27,9,15,601.0,79.0,4.8,5.5,286.5,121.43,75.92
2016,1,27,9,30,716.0,73.0,4.8,6.0,345.0,179.59,117.95
2016,1,27,9,45,797.5,73.0,4.85,7.0,409.5,245.06,172.94
2016,1,27,10,0,879.0,73.0,4.9,8.0,474.0,319.9,238.5
2016,1,27,10,15,896.5,75.0,4.8,8.5,514.0,384.07,297.93
2016,1,27,10,30,914.0,77.0,4.7,9.0,554.0,447.8,355.86
2016,1,27,10,45,926.5,79.0,4.6,9.5,587.5,509.89,410.84
2016,1,27,11,0,939.0,81.0,4.5,10.0,621.0,571.81,463.8
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.0,630.05,513.18
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,687.14,560.21
2016,1,27,11,45,960.0,84.5,4.4,10.5,690.0,740.3,602.07
2016,1,27,12,0,964.0,86.0,4.4,11.0,707.0,791.41,640.83
2016,1,27,12,15,967.0,86.0,4.4,11.0,716.0,837.92,674.78
2016,1,27,12,30,970.0,86.0,4.4,11.0,725.0,881.81,706.59
2016,1,27,12,45,971.5,85.5,4.4,11.5,725.5,921.08,733.5
2016,1,27,13,0,973.0,85.0,4.4,12.0,726.0,957.24,757.99
2016,1,27,13,15,970.5,84.5,4.35,12.0,717.5,986.51,778.48
2016,1,27,13,30,968.0,84.0,4.3,12.0,709.0,1012.16,796.46
2016,1,27,13,45,965.0,82.5,4.3,12.0,692.0,1032.43,811.26
2016,1,27,14,0,962.0,81.0,4.3,12.0,675.0,1048.86,823.56
2016,1,27,14,15,954.0,79.5,4.2,12.0,649.5,1056.45,828.95
2016,1,27,14,30,946.0,78.0,4.1,12.0,624.0,1060.02,832.02
2016,1,27,14,45,934.0,76.5,4.0,12.0,591.0,1055.59,829.69
2016,1,27,15,0,922.0,75.0,3.9,12.0,558.0,1047.25,824.87
2016,1,27,15,15,905.5,73.0,3.65,11.5,518.0,1029.93,814.22
2016,1,27,15,30,889.0,71.0,3.4,11.0,478.0,1009.05,801.09
2016,1,27,15,45,868.0,67.0,3.2,11.0,433.0,989.24,787.57
2016,1,27,16,0,847.0,63.0,3.0,11.0,388.0,954.21,762.92
2016,1,27,16,15,812.0,59.5,2.55,10.0,337.5,903.39,726.86
2016,1,27,16,30,777.0,56.0,2.1,9.0,287.0,850.5,687.87
2016,1,27,16,45,725.5,50.5,1.7,8.0,235.0,777.98,632.66
2016,1,27,17,0,674.0,45.0,1.3,7.0,183.0,705.1,574.07
2016,1,27,17,15,581.0,37.0,1.3,6.5,132.0,593.52,484.74
2016,1,27,17,30,488.0,29.0,1.3,6.0,81.0,485.83,388.21
2016,1,27,17,45,244.0,14.5,1.3,5.5,40.5,243.71,84.77
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.0,2.75,4.0,39.5,12.5,0.0
2016,1,28,8,0,482.0,28.0,3.1,5.0,79.0,25.77,16.87
2016,1,28,8,15,576.0,35.5,3.0,5.5,129.5,32.82,24.13
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,39.99,31.05
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,44.39,35.16
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,68.01,40.27
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.0,126.09,70.14
2016,1,28,9,30,853.0,59.0,2.7,10.0,385.0,191.34,119.56
2016,1,28,9,45,878.5,61.0,2.7,11.0,431.5,253.67,173.27
2016,1,28,10,0,904.0,63.0,2.7,12.0,478.0,318.37,231.17
2016,1,28,10,15,920.5,65.0,2.8,13.0,518.0,382.13,288.52
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,446.7,345.18
2016,1,28,10,45,949.5,68.0,3.0,15.0,591.5,509.02,398.32
2016,1,28,11,0,962.0,69.0,3.1,16.0,625.0,571.11,449.34
2016,1,28,11,15,969.5,70.0,3.15,16.0,650.5,629.85,497.68
2016,1,28,11,30,977.0,71.0,3.2,16.0,676.0,687.3,543.68
2016,1,28,11,45,980.0,72.5,3.25,16.5,693.5,740.69,584.37
2016,1,28,12,0,983.0,74.0,3.3,17.0,711.0,791.89,621.53
2016,1,28,12,15,985.5,74.5,3.3,17.0,720.0,839.22,654.71
2016,1,28,12,30,988.0,75.0,3.3,17.0,729.0,883.86,685.74
2016,1,28,12,45,988.5,74.5,3.35,17.5,729.0,922.81,711.6
2016,1,28,13,0,989.0,74.0,3.4,18.0,729.0,958.52,735.11
2016,1,28,13,15,987.0,74.0,3.35,18.0,721.0,989.15,755.78
2016,1,28,13,30,985.0,74.0,3.3,18.0,713.0,1016.15,774.0
2016,1,28,13,45,981.0,73.0,3.3,18.5,696.0,1036.29,786.59
2016,1,28,14,0,977.0,72.0,3.3,19.0,679.0,1052.51,796.7
2016,1,28,14,15,970.0,71.0,3.2,19.0,654.0,1061.79,802.97
2016,1,28,14,30,963.0,70.0,3.1,19.0,629.0,1067.03,806.76
2016,1,28,14,45,947.5,70.0,3.05,19.0,595.5,1061.01,803.7
2016,1,28,15,0,932.0,70.0,3.0,19.0,562.0,1051.05,798.28
2016,1,28,15,15,916.0,68.0,2.6,18.5,522.0,1034.11,786.28
2016,1,28,15,30,900.0,66.0,2.2,18.0,482.0,1013.56,771.51
2016,1,28,15,45,878.5,63.0,1.85,17.5,436.5,982.71,749.93
2016,1,28,16,0,857.0,60.0,1.5,17.0,391.0,948.86,725.76
2016,1,28,16,15,823.0,56.5,1.4,16.0,341.0,910.26,702.6
2016,1,28,16,30,789.0,53.0,1.3,15.0,291.0,858.23,668.96
2016,1,28,16,45,737.5,48.0,1.2,14.5,238.5,786.19,618.11
2016,1,28,17,0,686.0,43.0,1.1,14.0,186.0,713.9,564.12
2016,1,28,17,15,595.0,36.0,1.05,13.5,135.0,605.04,479.56
2016,1,28,17,30,504.0,29.0,1.0,13.0,84.0,499.77,388.76
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.0,251.47,107.65
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,40.5,12.96,0.0
2016,1,29,8,0,492.0,29.0,3.0,9.0,81.0,26.71,17.44
2016,1,29,8,15,585.0,36.5,3.1,9.5,132.5,33.75,24.57
2016,1,29,8,30,678.0,44.0,3.2,10.0,184.0,40.91,31.37
2016,1,29,8,45,731.5,49.0,3.35,11.0,236.5,45.68,35.74
2016,1,29,9,0,785.0,54.0,3.5,12.0,289.0,68.19,40.61
2016,1,29,9,15,819.5,57.5,3.55,13.0,339.5,126.4,69.57
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,191.75,118.17
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.0,254.65,171.73
2016,1,29,10,0,901.0,67.0,3.8,16.0,482.0,319.74,229.43
2016,1,29,10,15,917.5,69.0,4.05,16.5,522.5,383.49,286.9
2016,1,29,10,30,934.0,71.0,4.3,17.0,563.0,448.05,344.17
2016,1,29,10,45,945.5,72.5,4.55,18.0,596.5,510.39,397.68
2016,1,29,11,0,957.0,74.0,4.8,19.0,630.0,572.41,449.23
2016,1,29,11,15,964.5,75.0,4.9,19.0,655.5,631.09,498.05
2016,1,29,11,30,972.0,76.0,5.0,19.0,681.0,688.47,544.68
2016,1,29,11,45,973.5,78.0,5.1,19.5,698.0,741.32,585.68
2016,1,29,12,0,975.0,80.0,5.2,20.0,715.0,791.86,623.4
2016,1,29,12,15,977.5,80.5,5.25,20.0,724.0,839.06,657.42
2016,1,29,12,30,980.0,81.0,5.3,20.0,733.0,883.59,689.36
2016,1,29,12,45,979.0,81.0,5.35,20.0,733.0,921.76,716.67
2016,1,29,13,0,978.0,81.0,5.4,20.0,733.0,956.64,741.67
2016,1,29,13,15,975.5,80.5,5.4,20.0,724.0,986.14,762.59
2016,1,29,13,30,973.0,80.0,5.4,20.0,715.0,1012.0,781.05
2016,1,29,13,45,967.5,79.5,5.4,20.0,698.0,1031.25,795.03
2016,1,29,14,0,962.0,79.0,5.4,20.0,681.0,1046.58,806.48
2016,1,29,14,15,954.0,78.0,5.3,19.5,655.5,1054.87,814.04
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,1059.16,819.04
2016,1,29,14,45,935.0,75.0,5.1,19.0,597.0,1055.16,816.87
2016,1,29,15,0,924.0,73.0,5.0,19.0,564.0,1047.22,812.18
2016,1,29,15,15,908.0,71.0,4.7,18.5,524.0,1030.4,801.2
2016,1,29,15,30,892.0,69.0,4.4,18.0,484.0,1010.0,787.71
2016,1,29,15,45,869.5,66.0,4.1,18.0,438.5,978.33,765.66
2016,1,29,16,0,847.0,63.0,3.8,18.0,393.0,955.01,749.45
2016,1,29,16,15,812.5,59.5,3.45,17.0,343.0,904.68,715.81
2016,1,29,16,30,778.0,56.0,3.1,16.0,293.0,852.28,679.55
2016,1,29,16,45,725.5,50.5,2.8,15.0,240.5,778.79,626.13
2016,1,29,17,0,673.0,45.0,2.5,14.0,188.0,705.07,569.54
2016,1,29,17,15,582.5,38.0,2.5,13.0,137.0,596.76,483.95
2016,1,29,17,30,492.0,31.0,2.5,12.0,86.0,491.57,392.28
2016,1,29,17,45,246.0,15.5,2.5,11.5,43.0,254.96,130.48
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,17.0,3.85,7.0,40.0,13.87,0.48
2016,1,30,8,0,429.0,34.0,4.0,8.0,80.0,28.42,19.07
2016,1,30,8,15,528.0,42.5,4.05,8.5,131.0,35.54,26.29
2016,1,30,8,30,627.0,51.0,4.1,9.0,182.0,42.78,33.19
2016,1,30,8,45,691.5,56.0,4.15,10.0,235.5,51.0,40.7
2016,1,30,9,0,756.0,61.0,4.2,11.0,289.0,71.46,44.89
2016,1,30,9,15,793.0,65.0,4.2,11.5,340.0,128.61,73.21
2016,1,30,9,30,830.0,69.0,4.2,12.0,391.0,190.33,119.0
2016,1,30,9,45,857.0,72.0,4.25,13.0,438.0,253.31,172.76
2016,1,30,10,0,884.0,75.0,4.3,14.0,485.0,319.06,231.23
2016,1,30,10,15,901.5,77.0,4.35,14.5,525.5,383.89,289.82
2016,1,30,10,30,919.0,79.0,4.4,15.0,566.0,448.17,346.96
2016,1,30,10,45,931.5,80.5,4.45,16.0,600.0,510.37,400.26
2016,1,30,11,0,944.0,82.0,4.5,17.0,634.0,572.38,451.51
2016,1,30,11,15,952.0,83.5,4.55,17.5,660.0,631.38,499.59
2016,1,30,11,30,960.0,85.0,4.6,18.0,686.0,689.19,545.27
2016,1,30,11,45,966.0,85.5,4.7,18.5,704.0,743.21,587.1
2016,1,30,12,0,972.0,86.0,4.8,19.0,722.0,795.31,626.18
2016,1,30,12,15,974.0,86.0,4.8,19.0,730.5,841.7,659.19
2016,1,30,12,30,976.0,86.0,4.8,19.0,739.0,885.35,690.04
2016,1,30,12,45,975.0,86.5,4.85,19.5,739.0,924.12,716.24
2016,1,30,13,0,974.0,87.0,4.9,20.0,739.0,959.62,740.04
2016,1,30,13,15,971.0,86.5,4.85,20.0,730.0,988.78,760.06
2016,1,30,13,30,968.0,86.0,4.8,20.0,721.0,1014.26,777.6
2016,1,30,13,45,960.5,86.0,4.8,20.5,703.0,1032.28,788.97
2016,1,30,14,0,953.0,86.0,4.8,21.0,685.0,1046.33,797.78
2016,1,30,14,15,944.0,84.5,4.7,21.0,659.0,1053.1,802.45
2016,1,30,14,30,935.0,83.0,4.6,21.0,633.0,1055.85,804.59
2016,1,30,14,45,924.0,80.5,4.5,21.0,599.5,1051.34,801.98
2016,1,30,15,0,913.0,78.0,4.4,21.0,566.0,1042.9,797.13
2016,1,30,15,15,895.5,76.0,4.15,20.5,526.0,1024.72,786.48
2016,1,30,15,30,878.0,74.0,3.9,20.0,486.0,1015.13,781.83
2016,1,30,15,45,852.5,71.0,3.65,19.5,440.0,980.31,759.51
2016,1,30,16,0,827.0,68.0,3.4,19.0,394.0,942.43,734.88
2016,1,30,16,15,791.0,64.0,3.15,18.0,343.5,890.22,700.78
2016,1,30,16,30,755.0,60.0,2.9,17.0,293.0,835.99,663.99
2016,1,30,16,45,700.0,55.0,2.7,16.0,240.5,761.14,610.43
2016,1,30,17,0,645.0,50.0,2.5,15.0,188.0,685.87,553.53
2016,1,30,17,15,552.5,41.5,2.55,14.5,137.5,584.63,472.95
2016,1,30,17,30,460.0,33.0,2.6,14.0,87.0,479.15,381.73
2016,1,30,17,45,230.0,16.5,2.65,13.5,43.5,245.56,139.32
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,17.0,2.7,10.0,39.5,13.84,1.21
2016,1,31,8,0,413.0,34.0,3.0,11.0,79.0,28.32,18.8
2016,1,31,8,15,510.0,42.5,3.0,11.5,129.0,35.4,25.86
2016,1,31,8,30,607.0,51.0,3.0,12.0,179.0,42.59,32.64
2016,1,31,8,45,676.0,54.5,3.0,13.0,232.0,49.58,38.95
2016,1,31,9,0,745.0,58.0,3.0,14.0,285.0,67.29,41.8
2016,1,31,9,15,781.5,62.0,2.9,14.5,335.0,123.69,68.86
2016,1,31,9,30,818.0,66.0,2.8,15.0,385.0,184.57,113.15
2016,1,31,9,45,848.0,67.5,2.7,16.0,432.0,246.14,164.63
2016,1,31,10,0,878.0,69.0,2.6,17.0,479.0,312.54,222.29
2016,1,31,10,15,895.0,71.0,2.5,18.0,519.5,375.26,277.26
2016,1,31,10,30,912.0,73.0,2.4,19.0,560.0,438.88,331.49
2016,1,31,10,45,925.5,74.0,2.35,20.0,593.5,500.6,382.47
2016,1,31,11,0,939.0,75.0,2.3,21.0,627.0,562.25,431.3
2016,1,31,11,15,947.5,76.5,2.3,21.5,653.0,621.2,477.24
2016,1,31,11,30,956.0,78.0,2.3,22.0,679.0,679.04,520.76
2016,1,31,11,45,955.0,81.5,2.3,22.5,696.0,731.15,558.7
2016,1,31,12,0,954.0,85.0,2.3,23.0,713.0,780.81,593.52
2016,1,31,12,15,956.5,85.5,2.25,23.5,722.0,827.37,623.23
2016,1,31,12,30,959.0,86.0,2.2,24.0,731.0,871.32,650.7
2016,1,31,12,45,960.5,85.0,2.15,24.5,731.5,910.0,674.27
2016,1,31,13,0,962.0,84.0,2.1,25.0,732.0,945.56,695.56
2016,1,31,13,15,959.5,83.5,2.0,25.0,723.5,974.81,713.37
2016,1,31,13,30,957.0,83.0,1.9,25.0,715.0,1000.45,728.79
2016,1,31,13,45,953.0,82.0,1.8,25.0,698.0,1020.38,740.52
2016,1,31,14,0,949.0,81.0,1.7,25.0,681.0,1036.47,749.88
2016,1,31,14,15,941.0,80.0,1.55,25.0,655.5,1044.72,753.57
2016,1,31,14,30,933.0,79.0,1.4,25.0,630.0,1049.0,754.85
2016,1,31,14,45,921.0,77.0,1.25,25.0,597.0,1044.03,750.39
2016,1,31,15,0,909.0,75.0,1.1,25.0,564.0,1035.15,743.64
2016,1,31,15,15,892.0,73.0,1.0,24.5,524.5,1017.42,733.88
2016,1,31,15,30,875.0,71.0,0.9,24.0,485.0,996.16,722.01
2016,1,31,15,45,851.0,68.0,0.8,24.0,439.5,975.01,708.8
2016,1,31,16,0,827.0,65.0,0.7,24.0,394.0,938.67,685.74
2016,1,31,16,15,792.0,61.5,0.7,23.0,344.0,888.16,657.76
2016,1,31,16,30,757.0,58.0,0.7,22.0,294.0,835.63,627.17
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.0,761.33,579.66
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,686.81,528.79
2016,1,31,17,15,557.0,40.5,0.75,19.0,139.5,577.89,449.31
2016,1,31,17,30,466.0,33.0,0.8,18.0,89.0,484.17,373.41
2016,1,31,17,45,233.0,16.5,0.9,17.5,44.5,249.2,149.03
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,196.5,18.0,1.4,10.0,40.5,14.63,2.39
