Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,29.87,20.24
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,37.66,27.93
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,45.53,35.31
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,64.04,51.88
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,86.91,68.01
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,110.93,72.23
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,186.05,115.45
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,228.26,161.72
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,242.64,184.24
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,233.09,181.62
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,206.13,162.63
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,249.99,197.39
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,307.2,242.52
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,481.94,381.65
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,671.83,530.46
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,723.67,570.47
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,773.27,608.64
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,818.95,642.69
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,862.09,674.57
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,899.06,700.93
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,932.87,725.06
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,961.05,746.12
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,985.71,764.86
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,1003.51,779.2
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,1017.53,791.08
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,1023.5,796.33
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,1038.46,808.25
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,1030.29,803.83
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,1018.19,796.88
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,996.78,781.97
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,971.8,764.57
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,930.6,735.39
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,894.27,709.58
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,839.46,669.64
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,783.08,627.62
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,702.34,566.21
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,622.05,503.39
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,511.08,414.51
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,404.5,323.57
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,247.63,159.71
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,57.2,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,13.5,2.45
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,30.26,20.8
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,37.21,27.76
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,44.3,34.49
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,49.0,38.75
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,65.83,42.23
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,125.0,69.41
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,188.53,115.67
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,255.24,172.43
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,321.1,231.4
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,386.02,290.94
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,451.86,350.47
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,515.4,406.11
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,578.57,459.64
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,638.73,509.92
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,697.69,557.75
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,752.51,599.91
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,805.12,638.83
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,853.39,672.89
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,898.93,704.62
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,938.39,730.65
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,974.53,754.13
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,1004.94,774.53
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,1031.63,792.31
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,1052.12,806.37
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,1068.61,817.85
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,1076.4,823.42
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,1080.05,826.46
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,1076.07,824.51
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,1068.08,820.07
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,1050.46,808.83
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,1029.17,795.04
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,1007.9,780.06
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,971.21,754.17
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,920.19,721.44
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,866.98,685.85
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,790.43,630.74
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,713.5,572.59
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,602.49,487.62
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,507.22,407.75
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,323.07,222.06
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,102.84,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,13.5,3.21
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,30.25,21.48
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,37.63,28.97
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,45.11,36.21
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,49.45,40.26
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,64.76,43.33
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,124.1,70.47
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,187.61,117.67
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,254.56,176.19
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,320.97,237.49
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,386.32,298.8
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,452.4,359.71
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,516.68,417.56
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,580.66,473.3
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,641.06,525.34
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,700.11,574.82
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,754.57,618.22
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,806.66,658.06
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,854.97,692.26
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,900.49,723.95
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,939.91,750.81
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,975.86,774.95
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,1006.43,796.59
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,1033.24,815.6
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,1052.51,829.79
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,1067.71,841.34
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,1076.53,848.1
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,1081.23,852.19
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,1076.53,849.89
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,1067.83,845.02
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,1050.65,835.39
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,1029.75,823.22
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,1009.54,810.0
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,973.84,785.4
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,923.58,750.05
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,871.09,712.28
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,799.59,657.51
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,727.42,599.73
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,620.81,514.79
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,529.05,435.15
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,358.41,259.52
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,146.15,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,14.32,4.31
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,29.6,21.02
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,36.23,27.71
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,42.97,34.17
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,47.77,38.6
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,62.28,41.79
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,122.72,68.46
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,190.51,118.32
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,255.53,174.01
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,322.63,234.31
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,388.32,294.8
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,454.7,354.88
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,519.19,411.24
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,583.34,465.37
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,644.11,515.79
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,703.54,563.62
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,757.52,605.05
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,808.58,643.0
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,856.78,676.19
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,902.22,706.93
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,943.39,733.44
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,981.4,757.47
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,1012.76,777.63
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,1040.39,795.18
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,1061.37,808.24
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,1078.34,818.71
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,1087.49,824.88
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,1092.47,828.57
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,1084.71,824.09
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,1072.91,817.29
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,1055.31,805.18
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,1046.27,798.88
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,1013.83,777.69
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,978.1,754.39
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,927.31,722.13
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,874.23,687.29
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,801.04,636.09
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,727.2,581.86
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,619.95,502.28
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,527.76,427.01
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,361.62,266.13
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,149.24,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,7.87,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,19.45,8.47
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,30.95,22.2
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,38.03,29.33
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,45.2,36.24
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,54.66,44.94
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,67.92,48.32
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,124.72,73.22
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,186.05,117.48
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,248.26,170.69
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,312.73,228.8
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,376.36,286.91
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,441.09,344.94
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,502.99,399.37
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,564.91,452.1
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,623.51,501.17
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,681.03,547.97
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,734.2,589.18
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,785.35,627.68
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,795.22,634.06
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,792.68,630.95
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,873.08,690.38
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,950.97,745.3
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,980.51,765.44
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,1006.48,783.48
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,1024.94,794.92
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,1039.52,803.82
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,1047.04,810.64
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,1050.59,814.96
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,1052.84,817.54
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,1037.91,808.44
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,1018.16,795.41
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,994.71,779.9
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,956.14,754.17
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,922.94,732.14
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,868.51,694.34
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,812.31,654.16
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,731.67,594.11
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,651.22,531.6
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,542.95,447.62
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,438.3,360.65
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,250.74,189.23
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,8.65,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,18.73,8.32
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,31.23,22.26
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,38.63,29.6
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,46.1,36.72
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,50.76,40.99
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,62.32,51.36
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,121.65,68.55
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,185.17,114.48
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,252.34,172.41
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,318.84,233.42
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,384.32,295.25
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,450.54,357.13
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,514.74,415.42
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,578.78,471.91
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,640.24,525.54
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,700.44,576.75
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,756.1,621.99
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,809.55,663.89
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,858.23,700.41
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,904.12,734.53
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,945.32,763.49
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,983.2,789.72
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,1014.77,812.4
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,1042.56,832.29
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,1063.96,847.54
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,1081.3,859.95
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,1091.05,867.0
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,1096.6,871.22
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,1091.41,867.9
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,1082.15,861.9
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,1065.44,851.53
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,1044.92,838.49
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,1014.61,817.12
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,992.67,801.85
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,944.69,766.54
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,894.35,729.69
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,826.47,677.77
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,757.78,622.87
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,656.55,542.38
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,557.66,458.23
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,401.61,308.58
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,206.27,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,9.44,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,21.48,11.06
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,33.33,24.55
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,41.11,32.27
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,48.95,39.71
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,52.72,43.16
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,66.64,55.72
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,124.55,73.13
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,186.87,117.86
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,249.9,171.38
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,315.91,230.58
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,381.05,290.33
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,447.19,350.0
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,510.05,405.1
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,572.76,458.32
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,632.7,508.44
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,691.43,556.19
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,745.01,598.76
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,796.24,638.56
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,844.09,672.34
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,889.26,703.55
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,929.6,731.33
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,966.8,756.74
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,997.15,777.96
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,1023.83,796.63
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,1044.54,809.63
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,1061.32,819.99
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,1070.32,825.75
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,1075.25,828.86
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,1070.96,826.31
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,1062.65,821.27
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,1045.12,810.46
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,1036.29,805.9
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,1005.32,784.67
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,971.05,761.14
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,920.86,727.5
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,868.42,691.22
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,797.24,640.07
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,725.41,585.98
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,632.18,514.86
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,534.24,434.47
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,377.49,290.71
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,169.06,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,20.99,10.91
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,30.54,21.76
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,37.16,28.33
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,43.87,34.72
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,48.23,38.69
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,57.08,46.58
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,121.16,68.06
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,184.52,113.13
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,237.97,166.92
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,274.32,207.53
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,324.69,253.45
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,374.63,298.18
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,426.33,343.07
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,479.35,387.97
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,584.41,474.59
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,694.85,564.73
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,749.43,607.86
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,801.32,647.77
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,849.52,683.29
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,894.97,716.56
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,936.38,745.59
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,974.62,772.18
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,1005.98,794.9
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,1033.58,815.03
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,1056.55,832.36
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,1075.55,847.06
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,1085.16,854.51
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,1090.56,859.23
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,1090.01,860.36
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,1085.3,858.79
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,1070.05,849.86
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,1050.93,838.3
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,1023.75,819.76
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,993.21,798.74
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,947.87,766.55
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,900.36,732.43
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,846.1,691.45
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,780.34,639.64
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,685.28,564.9
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,592.41,486.48
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,441.07,346.0
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,278.86,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,9.44,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,20.56,10.91
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,30.57,21.76
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,36.35,27.46
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,42.26,33.01
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,46.28,36.63
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,58.17,47.21
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,118.16,65.04
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,181.71,109.16
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,245.73,162.86
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,311.6,221.47
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,376.37,280.24
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,441.76,338.61
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,505.28,394.0
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,568.2,447.16
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,628.18,497.01
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,686.8,544.33
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,740.13,585.42
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,790.48,623.08
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,838.19,656.94
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,883.16,688.59
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,923.0,715.14
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,959.58,739.22
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,990.39,760.33
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,1017.52,778.96
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,1037.9,791.88
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,1054.32,802.24
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,1063.14,808.46
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,1067.85,812.13
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,1063.15,810.0
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,1054.46,805.44
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,1037.95,794.96
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,1017.77,781.95
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,1000.15,769.56
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,966.87,746.18
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,919.31,714.85
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,869.47,680.97
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,802.94,634.2
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,735.67,584.63
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,637.41,511.85
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,541.59,435.41
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,405.63,314.28
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,246.09,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,10.23,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,20.39,11.1
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,32.95,23.97
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,39.41,30.36
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,45.98,36.58
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,50.61,40.75
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,57.21,46.54
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,115.95,64.88
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,178.8,108.34
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,245.08,163.59
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,309.88,220.91
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,374.56,279.02
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,440.1,336.79
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,502.65,389.91
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,564.79,440.63
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,624.85,488.67
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,683.71,534.13
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,738.29,575.26
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,790.81,613.71
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,838.49,645.69
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,883.46,675.46
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,923.53,701.61
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,960.31,725.4
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,991.2,745.73
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,1018.4,763.63
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,1038.56,775.91
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,1054.73,785.71
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,1064.09,792.74
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,1069.36,797.35
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,1065.61,796.76
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,1057.85,793.8
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,1042.39,785.48
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,1023.22,774.81
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,1002.93,761.95
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,966.99,738.42
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,919.45,709.42
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,869.59,677.92
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,799.47,630.49
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,728.67,580.19
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,639.15,514.21
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,545.07,439.2
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,399.13,312.25
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,241.03,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,95.56,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,11.02,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,22.77,12.98
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,33.13,23.62
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,39.65,29.87
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,46.27,35.93
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,50.94,40.03
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,56.48,44.75
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,116.37,63.23
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,180.22,106.34
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,247.88,161.81
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,313.81,219.31
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,379.06,277.48
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,445.01,335.39
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,508.92,390.33
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,572.45,443.28
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,632.61,491.75
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,691.4,537.58
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,745.5,578.41
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,796.83,616.03
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,844.9,649.51
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,890.23,680.61
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,929.25,705.68
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,964.87,728.2
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,995.43,748.19
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,1022.27,765.72
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,1041.56,778.82
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,1056.82,789.41
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,1064.77,794.66
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,1068.61,797.36
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,1064.43,795.28
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,1056.25,790.79
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,1038.76,779.91
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,1030.1,774.93
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,996.96,753.73
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,960.61,730.29
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,911.57,699.51
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,860.23,666.26
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,788.73,617.76
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,725.13,572.69
