Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.1,16.5,34.0,17.38,3.57
2016,3,3,7,30,194.0,46.0,3.3,17.0,68.0,34.25,23.46
2016,3,3,7,45,326.5,58.5,3.55,17.5,120.0,43.91,32.68
2016,3,3,8,0,459.0,71.0,3.8,18.0,172.0,56.82,44.35
2016,3,3,8,15,527.0,80.5,3.95,18.5,227.5,63.65,50.42
2016,3,3,8,30,595.0,90.0,4.1,19.0,283.0,70.46,56.23
2016,3,3,8,45,678.5,87.0,4.35,20.0,344.0,68.48,54.15
2016,3,3,9,0,762.0,84.0,4.6,21.0,405.0,72.69,57.37
2016,3,3,9,15,792.5,88.0,4.9,21.5,458.5,115.42,67.0
2016,3,3,9,30,823.0,92.0,5.2,22.0,512.0,177.42,104.08
2016,3,3,9,45,859.5,89.5,5.55,22.5,563.5,239.21,151.52
2016,3,3,10,0,896.0,87.0,5.9,23.0,615.0,308.21,209.61
2016,3,3,10,15,910.5,89.0,6.15,23.0,657.5,373.07,267.18
2016,3,3,10,30,925.0,91.0,6.4,23.0,700.0,438.5,325.03
2016,3,3,10,45,941.0,90.0,6.65,23.5,736.5,502.42,380.04
2016,3,3,11,0,957.0,89.0,6.9,24.0,773.0,566.42,433.7
2016,3,3,11,15,964.0,90.5,6.95,24.0,800.0,627.36,484.16
2016,3,3,11,30,971.0,92.0,7.0,24.0,827.0,686.9,532.26
2016,3,3,11,45,977.5,91.5,7.05,24.5,846.0,742.63,575.31
2016,3,3,12,0,984.0,91.0,7.1,25.0,865.0,796.33,615.76
2016,3,3,12,15,986.5,91.5,7.05,25.0,874.5,845.68,651.29
2016,3,3,12,30,989.0,92.0,7.0,25.0,884.0,892.2,684.08
2016,3,3,12,45,992.0,90.5,6.95,25.0,885.0,934.12,713.41
2016,3,3,13,0,995.0,89.0,6.9,25.0,886.0,972.78,740.33
2016,3,3,13,15,993.5,88.5,6.8,25.0,877.0,1004.93,762.4
2016,3,3,13,30,992.0,88.0,6.7,25.0,868.0,1033.25,781.8
2016,3,3,13,45,991.0,86.0,6.6,25.0,850.5,1056.44,797.71
2016,3,3,14,0,990.0,84.0,6.5,25.0,833.0,1075.54,810.9
2016,3,3,14,15,983.5,83.0,6.35,25.0,806.0,1086.13,818.07
2016,3,3,14,30,977.0,82.0,6.2,25.0,779.0,1092.41,822.47
2016,3,3,14,45,964.0,82.5,6.1,25.0,743.5,1089.59,821.22
2016,3,3,15,0,951.0,83.0,6.0,25.0,708.0,1082.57,817.36
2016,3,3,15,15,938.0,81.0,5.85,24.5,666.0,1068.41,810.09
2016,3,3,15,30,925.0,79.0,5.7,24.0,624.0,1050.27,800.26
2016,3,3,15,45,909.0,76.0,5.55,24.0,575.5,1024.06,783.35
2016,3,3,16,0,893.0,73.0,5.4,24.0,527.0,994.34,764.09
2016,3,3,16,15,868.0,70.0,5.05,23.0,473.5,952.63,737.87
2016,3,3,16,30,843.0,67.0,4.7,22.0,420.0,919.23,717.14
2016,3,3,16,45,806.5,62.5,4.35,21.5,363.0,859.4,675.56
2016,3,3,17,0,770.0,58.0,4.0,21.0,306.0,798.3,632.67
2016,3,3,17,15,713.0,52.5,3.65,19.5,248.0,717.35,575.33
2016,3,3,17,30,656.0,47.0,3.3,18.0,190.0,637.48,515.32
2016,3,3,17,45,555.5,39.0,2.95,17.0,135.5,522.1,422.61
2016,3,3,18,0,455.0,31.0,2.6,16.0,81.0,422.84,334.92
2016,3,3,18,15,227.5,15.5,2.6,15.5,40.5,210.1,82.53
2016,3,3,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.5,17.0,1.6,8.5,43.5,13.86,3.13
2016,3,4,7,30,457.0,34.0,1.6,9.0,87.0,28.45,19.39
2016,3,4,7,45,557.5,42.5,1.65,10.0,143.0,35.66,26.45
2016,3,4,8,0,658.0,51.0,1.7,11.0,199.0,46.59,36.5
2016,3,4,8,15,715.0,56.5,1.85,12.0,257.5,51.6,40.98
2016,3,4,8,30,772.0,62.0,2.0,13.0,316.0,56.65,45.29
2016,3,4,8,45,807.5,66.5,2.15,14.0,373.5,60.61,48.5
2016,3,4,9,0,843.0,71.0,2.3,15.0,431.0,64.52,51.57
2016,3,4,9,15,868.0,74.5,2.4,15.5,484.5,109.91,61.91
2016,3,4,9,30,893.0,78.0,2.5,16.0,538.0,180.67,105.82
2016,3,4,9,45,908.5,81.5,2.6,17.0,586.0,246.52,157.56
2016,3,4,10,0,924.0,85.0,2.7,18.0,634.0,313.62,214.95
2016,3,4,10,15,936.5,87.0,2.55,18.5,676.0,379.55,272.64
2016,3,4,10,30,949.0,89.0,2.4,19.0,718.0,445.78,329.53
2016,3,4,10,45,955.5,91.5,2.3,19.5,751.5,509.78,383.05
2016,3,4,11,0,962.0,94.0,2.2,20.0,785.0,572.85,433.72
2016,3,4,11,15,967.5,95.5,2.1,20.0,811.5,633.32,481.29
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,692.21,525.93
2016,3,4,11,45,973.0,99.5,1.95,20.5,854.5,746.52,564.99
2016,3,4,12,0,973.0,102.0,1.9,21.0,871.0,798.27,600.87
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.0,846.55,633.68
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,891.96,663.43
2016,3,4,12,45,974.5,103.5,1.9,21.5,888.0,931.78,687.95
2016,3,4,13,0,973.0,104.0,1.9,22.0,887.0,968.15,710.01
2016,3,4,13,15,970.0,103.5,1.9,22.0,877.0,998.55,729.51
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,1025.1,746.62
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,1045.32,759.0
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,1061.42,768.96
2016,3,4,14,15,948.5,100.5,2.05,23.0,801.5,1070.29,776.02
2016,3,4,14,30,941.0,99.0,2.1,23.0,774.0,1074.93,780.69
2016,3,4,14,45,930.0,98.0,2.15,23.0,739.0,1072.41,781.05
2016,3,4,15,0,919.0,97.0,2.2,23.0,704.0,1065.77,779.05
2016,3,4,15,15,904.5,94.5,2.2,22.5,661.5,1049.79,772.12
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,1029.96,762.87
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.0,1012.39,754.33
2016,3,4,16,0,849.0,86.0,2.3,22.0,521.0,978.47,734.9
2016,3,4,16,15,821.5,82.5,2.05,21.0,467.5,933.99,707.79
2016,3,4,16,30,794.0,79.0,1.8,20.0,414.0,886.96,678.42
2016,3,4,16,45,754.0,74.0,1.6,19.5,357.5,824.32,636.68
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,767.4,597.77
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,683.3,540.41
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,601.02,480.72
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,485.24,390.78
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,376.72,299.01
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,190.59,87.48
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,69.0,22.0,0.85,11.0,30.5,16.71,5.89
2016,3,5,7,30,138.0,44.0,1.0,12.0,61.0,32.65,22.89
2016,3,5,7,45,184.0,66.0,1.15,13.0,101.0,48.13,37.2
2016,3,5,8,0,230.0,88.0,1.3,14.0,141.0,63.26,50.87
2016,3,5,8,15,268.5,105.5,1.4,14.5,183.5,75.22,61.48
2016,3,5,8,30,307.0,123.0,1.5,15.0,226.0,86.89,71.56
2016,3,5,8,45,468.5,113.5,1.65,16.0,300.5,81.21,66.11
2016,3,5,9,0,630.0,104.0,1.8,17.0,375.0,78.29,63.1
2016,3,5,9,15,717.5,101.0,1.85,17.5,445.5,113.47,68.65
2016,3,5,9,30,805.0,98.0,1.9,18.0,516.0,178.72,106.99
2016,3,5,9,45,825.5,101.5,1.95,18.5,563.5,240.97,155.29
2016,3,5,10,0,846.0,105.0,2.0,19.0,611.0,305.31,209.61
2016,3,5,10,15,860.5,107.5,2.05,19.5,652.5,368.74,264.42
2016,3,5,10,30,875.0,110.0,2.1,20.0,694.0,432.93,319.09
2016,3,5,10,45,885.0,112.5,2.2,20.5,728.0,495.6,371.32
2016,3,5,11,0,895.0,115.0,2.3,21.0,762.0,555.99,420.23
2016,3,5,11,15,902.0,116.5,2.4,21.5,788.5,613.91,465.75
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,670.55,508.87
2016,3,5,11,45,912.5,119.5,2.6,22.5,832.0,723.35,547.99
2016,3,5,12,0,916.0,121.0,2.7,23.0,849.0,774.08,584.59
2016,3,5,12,15,918.0,121.5,2.75,23.0,857.5,820.49,617.78
2016,3,5,12,30,920.0,122.0,2.8,23.0,866.0,864.25,647.43
2016,3,5,12,45,917.0,123.5,2.9,23.5,865.0,901.89,671.89
2016,3,5,13,0,914.0,125.0,3.0,24.0,864.0,936.21,694.04
2016,3,5,13,15,911.0,124.5,3.05,24.0,854.5,965.15,713.61
2016,3,5,13,30,908.0,124.0,3.1,24.0,845.0,990.46,730.89
2016,3,5,13,45,899.5,125.0,3.15,24.0,825.5,1008.29,743.39
2016,3,5,14,0,891.0,126.0,3.2,24.0,806.0,1022.16,753.5
2016,3,5,14,15,882.5,124.0,3.2,24.0,779.0,1043.54,768.34
2016,3,5,14,30,874.0,122.0,3.2,24.0,752.0,1046.39,771.15
2016,3,5,14,45,847.0,127.0,3.25,24.0,714.0,1034.16,764.85
2016,3,5,15,0,820.0,132.0,3.3,24.0,676.0,1017.62,755.96
2016,3,5,15,15,803.0,128.5,3.25,23.5,634.5,998.09,745.89
2016,3,5,15,30,786.0,125.0,3.2,23.0,593.0,983.35,739.13
2016,3,5,15,45,762.0,121.0,3.2,23.0,545.0,949.41,718.35
2016,3,5,16,0,738.0,117.0,3.2,23.0,497.0,912.48,695.54
2016,3,5,16,15,706.5,111.5,2.85,22.0,445.0,863.76,664.48
2016,3,5,16,30,675.0,106.0,2.5,21.0,393.0,813.01,631.37
2016,3,5,16,45,629.0,99.0,2.2,20.5,338.0,745.4,584.48
2016,3,5,17,0,583.0,92.0,1.9,20.0,283.0,677.33,535.97
2016,3,5,17,15,518.5,81.5,1.8,19.0,228.0,589.56,473.02
2016,3,5,17,30,454.0,71.0,1.7,18.0,173.0,503.75,408.19
2016,3,5,17,45,355.5,56.5,1.6,17.5,122.5,388.91,315.82
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,286.16,227.13
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,146.6,73.84
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,21.0,23.0,3.3,12.5,26.0,17.58,7.18
2016,3,6,7,30,42.0,46.0,3.4,13.0,52.0,33.89,23.9
2016,3,6,7,45,65.0,71.0,3.5,13.5,84.5,50.79,39.48
2016,3,6,8,0,88.0,96.0,3.6,14.0,117.0,67.39,54.54
2016,3,6,8,15,118.0,117.5,3.85,14.5,153.0,81.73,67.27
2016,3,6,8,30,148.0,139.0,4.1,15.0,189.0,95.79,79.45
2016,3,6,8,45,143.0,168.5,4.35,15.5,223.5,113.2,94.29
2016,3,6,9,0,138.0,198.0,4.6,16.0,258.0,129.89,108.26
2016,3,6,9,15,69.0,134.0,4.7,16.5,164.0,101.72,77.63
2016,3,6,9,30,0.0,70.0,4.8,17.0,70.0,53.76,39.39
2016,3,6,9,45,6.5,139.5,4.95,17.5,143.5,106.71,82.62
2016,3,6,10,0,13.0,209.0,5.1,18.0,217.0,159.23,124.72
2016,3,6,10,15,14.0,223.0,5.2,18.5,232.5,172.1,134.56
2016,3,6,10,30,15.0,237.0,5.3,19.0,248.0,185.2,144.59
2016,3,6,10,45,31.5,278.0,5.45,19.5,301.0,227.94,177.96
2016,3,6,11,0,48.0,319.0,5.6,20.0,354.0,273.02,212.93
2016,3,6,11,15,24.0,226.0,5.7,20.0,243.5,192.8,149.75
2016,3,6,11,30,0.0,133.0,5.8,20.0,133.0,103.05,77.89
2016,3,6,11,45,0.0,119.0,5.95,20.5,119.0,92.27,69.06
2016,3,6,12,0,0.0,105.0,6.1,21.0,105.0,81.4,60.15
2016,3,6,12,15,0.0,106.0,6.15,21.5,106.0,82.25,60.69
2016,3,6,12,30,0.0,107.0,6.2,22.0,107.0,83.1,61.22
2016,3,6,12,45,1.0,131.0,6.3,22.5,132.5,103.14,77.09
2016,3,6,13,0,2.0,155.0,6.4,23.0,158.0,123.62,93.2
2016,3,6,13,15,2.0,153.5,6.35,23.0,156.0,122.69,92.49
2016,3,6,13,30,2.0,152.0,6.3,23.0,154.0,121.73,91.79
2016,3,6,13,45,29.5,251.5,6.25,23.0,274.5,250.78,194.23
2016,3,6,14,0,57.0,351.0,6.2,23.0,395.0,381.4,295.53
2016,3,6,14,15,33.0,283.5,6.1,23.0,308.5,292.54,226.74
2016,3,6,14,30,9.0,216.0,6.0,23.0,222.0,186.2,143.34
2016,3,6,14,45,32.0,255.5,5.95,23.0,276.5,269.74,210.11
2016,3,6,15,0,55.0,295.0,5.9,23.0,331.0,340.86,266.37
2016,3,6,15,15,27.5,219.0,5.75,23.0,237.0,232.93,181.83
2016,3,6,15,30,0.0,143.0,5.6,23.0,143.0,115.13,87.58
2016,3,6,15,45,295.0,145.0,5.5,23.0,298.0,494.85,397.19
2016,3,6,16,0,590.0,147.0,5.4,23.0,453.0,798.96,629.39
2016,3,6,16,15,432.0,161.0,5.25,22.5,373.0,643.78,513.5
2016,3,6,16,30,274.0,175.0,5.1,22.0,293.0,482.26,389.04
2016,3,6,16,45,407.0,136.5,4.95,21.5,285.0,575.75,467.01
2016,3,6,17,0,540.0,98.0,4.8,21.0,277.0,644.22,522.13
2016,3,6,17,15,476.0,87.0,4.7,20.5,223.5,552.39,451.67
2016,3,6,17,30,412.0,76.0,4.6,20.0,170.0,471.23,387.32
2016,3,6,17,45,315.5,60.5,4.6,19.5,120.5,362.41,296.84
2016,3,6,18,0,219.0,45.0,4.6,19.0,71.0,261.76,208.76
2016,3,6,18,15,109.5,22.5,4.6,18.5,35.5,136.75,74.49
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,3.9,15.5,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.0,16.0,1.0,0.79,0.0
2016,3,7,7,15,0.0,6.0,4.25,16.0,6.0,4.54,0.0
2016,3,7,7,30,0.0,11.0,4.5,16.0,11.0,8.34,1.56
2016,3,7,7,45,0.0,18.5,4.8,16.5,18.5,14.06,6.75
2016,3,7,8,0,0.0,26.0,5.1,17.0,26.0,19.79,11.92
2016,3,7,8,15,0.0,34.0,5.55,17.5,34.0,25.93,17.35
2016,3,7,8,30,0.0,42.0,6.0,18.0,42.0,32.08,22.71
2016,3,7,8,45,0.0,67.0,6.45,18.5,67.0,51.38,39.5
2016,3,7,9,0,0.0,92.0,6.9,19.0,92.0,69.97,55.42
2016,3,7,9,15,0.0,124.5,7.0,19.0,124.5,93.14,71.81
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,116.61,90.81
2016,3,7,9,45,0.0,143.0,7.25,19.5,143.0,107.96,83.28
2016,3,7,10,0,0.0,129.0,7.4,20.0,129.0,98.41,75.11
2016,3,7,10,15,0.0,103.5,7.3,20.0,103.5,79.67,59.66
2016,3,7,10,30,0.0,78.0,7.2,20.0,78.0,60.12,43.6
2016,3,7,10,45,0.0,82.5,7.1,20.5,82.5,63.65,46.29
2016,3,7,11,0,0.0,87.0,7.0,21.0,87.0,67.19,48.97
2016,3,7,11,15,43.5,227.0,6.9,21.0,261.0,204.35,158.87
2016,3,7,11,30,87.0,367.0,6.8,21.0,435.0,348.99,272.05
2016,3,7,11,45,84.0,378.0,6.75,21.0,445.0,365.5,284.58
2016,3,7,12,0,81.0,389.0,6.7,21.0,455.0,381.83,297.09
2016,3,7,12,15,94.5,399.5,6.65,21.0,477.0,410.13,319.11
2016,3,7,12,30,108.0,410.0,6.6,21.0,499.0,439.77,342.08
2016,3,7,12,45,67.0,365.5,6.6,21.0,420.5,373.33,290.5
2016,3,7,13,0,26.0,321.0,6.6,21.0,342.0,302.27,234.72
2016,3,7,13,15,27.0,321.5,6.6,21.0,343.5,307.94,239.39
2016,3,7,13,30,28.0,322.0,6.6,21.0,345.0,313.65,244.02
2016,3,7,13,45,18.0,263.0,6.6,21.5,278.0,232.69,180.5
2016,3,7,14,0,8.0,204.0,6.6,22.0,211.0,172.43,132.7
2016,3,7,14,15,4.0,162.0,6.65,22.0,165.5,132.99,101.49
2016,3,7,14,30,0.0,120.0,6.7,22.0,120.0,93.92,70.25
2016,3,7,14,45,0.0,129.5,6.75,22.0,129.5,101.99,76.88
2016,3,7,15,0,0.0,139.0,6.8,22.0,139.0,110.37,83.78
2016,3,7,15,15,0.0,122.0,6.65,21.5,122.0,96.07,72.6
2016,3,7,15,30,0.0,105.0,6.5,21.0,105.0,81.8,61.35
2016,3,7,15,45,0.0,88.0,6.4,21.0,88.0,67.74,50.06
2016,3,7,16,0,0.0,71.0,6.3,21.0,71.0,54.53,39.39
2016,3,7,16,15,126.0,125.5,6.05,20.5,180.0,255.75,209.35
2016,3,7,16,30,252.0,180.0,5.8,20.0,289.0,466.88,381.51
2016,3,7,16,45,209.5,165.5,5.6,20.0,248.0,388.27,318.65
2016,3,7,17,0,167.0,151.0,5.4,20.0,207.0,334.12,274.63
2016,3,7,17,15,136.0,125.5,5.35,19.5,166.0,275.99,227.45
2016,3,7,17,30,105.0,100.0,5.3,19.0,125.0,219.02,179.82
2016,3,7,17,45,76.0,73.5,5.25,19.0,88.5,162.81,131.35
2016,3,7,18,0,47.0,47.0,5.2,19.0,52.0,106.2,81.69
2016,3,7,18,15,23.5,23.5,5.25,18.5,26.0,42.54,20.91
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,18.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,4.5,4.8,18.0,4.5,3.4,0.0
2016,3,8,7,30,0.0,8.0,4.8,18.0,8.0,6.06,0.0
2016,3,8,7,45,0.0,13.0,4.85,18.5,13.0,9.86,2.99
2016,3,8,8,0,0.0,18.0,4.9,19.0,18.0,13.68,6.41
2016,3,8,8,15,0.0,23.5,5.05,19.5,23.5,17.89,10.11
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,22.11,13.76
2016,3,8,8,45,0.0,35.0,5.35,20.5,35.0,26.72,17.7
2016,3,8,9,0,0.0,41.0,5.5,21.0,41.0,31.35,21.59
2016,3,8,9,15,118.5,139.5,5.55,21.5,202.5,105.83,78.16
2016,3,8,9,30,237.0,238.0,5.6,22.0,364.0,192.78,140.84
2016,3,8,9,45,179.0,263.0,5.65,22.5,363.0,218.72,163.01
2016,3,8,10,0,121.0,288.0,5.7,23.0,362.0,237.77,180.39
2016,3,8,10,15,169.5,308.0,5.55,23.0,419.0,281.1,213.5
2016,3,8,10,30,218.0,328.0,5.4,23.0,476.0,330.81,252.03
2016,3,8,10,45,337.5,312.0,5.25,23.5,554.5,395.61,301.21
2016,3,8,11,0,457.0,296.0,5.1,24.0,633.0,475.59,362.18
2016,3,8,11,15,514.5,288.5,4.9,24.0,680.0,536.03,408.85
2016,3,8,11,30,572.0,281.0,4.7,24.0,727.0,601.15,458.26
2016,3,8,11,45,552.0,297.0,4.55,24.0,734.5,638.11,485.66
2016,3,8,12,0,532.0,313.0,4.4,24.0,742.0,672.03,510.14
2016,3,8,12,15,554.0,310.0,4.25,24.0,761.0,718.79,544.19
2016,3,8,12,30,576.0,307.0,4.1,24.0,780.0,765.42,577.5
2016,3,8,12,45,725.5,222.0,3.95,24.0,817.5,849.64,639.6
2016,3,8,13,0,875.0,137.0,3.8,24.0,855.0,911.33,682.33
2016,3,8,13,15,872.0,136.5,3.6,24.0,845.0,952.62,708.83
2016,3,8,13,30,869.0,136.0,3.4,24.0,835.0,977.64,724.29
2016,3,8,13,45,863.5,135.0,3.25,24.0,817.0,996.03,735.73
2016,3,8,14,0,858.0,134.0,3.1,24.0,799.0,1010.51,744.65
2016,3,8,14,15,850.0,132.0,3.0,24.0,772.5,1017.48,749.17
2016,3,8,14,30,842.0,130.0,2.9,24.0,746.0,1020.43,751.25
2016,3,8,14,45,814.0,135.5,2.8,24.5,708.0,1007.24,741.51
2016,3,8,15,0,786.0,141.0,2.7,25.0,670.0,989.79,729.31
2016,3,8,15,15,769.0,137.5,2.65,25.0,629.0,979.37,723.82
2016,3,8,15,30,752.0,134.0,2.6,25.0,588.0,956.57,710.22
2016,3,8,15,45,728.0,129.5,2.6,25.0,541.5,922.27,689.53
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,885.07,666.81
2016,3,8,16,15,672.5,119.0,2.4,24.5,443.5,836.26,635.58
2016,3,8,16,30,641.0,113.0,2.2,24.0,392.0,785.5,602.53
2016,3,8,16,45,597.0,105.5,2.05,23.5,338.0,719.93,558.56
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,653.85,512.91
2016,3,8,17,15,489.0,87.5,1.8,22.0,230.0,561.77,447.2
2016,3,8,17,30,425.0,77.0,1.7,21.0,176.0,480.86,386.69
2016,3,8,17,45,331.5,62.0,1.65,20.5,126.0,374.76,301.68
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,276.52,218.36
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,145.81,89.06
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,3.8,17.0,3.0,2.27,0.0
2016,3,9,7,30,0.0,6.0,3.8,17.0,6.0,4.54,0.0
2016,3,9,7,45,0.0,10.0,3.8,17.5,10.0,7.58,1.03
2016,3,9,8,0,0.0,14.0,3.8,18.0,14.0,10.63,3.76
2016,3,9,8,15,0.0,18.0,3.75,18.0,18.0,13.69,6.49
2016,3,9,8,30,0.0,22.0,3.7,18.0,22.0,16.75,9.18
2016,3,9,8,45,0.0,23.5,3.7,18.5,23.5,17.91,10.14
2016,3,9,9,0,0.0,25.0,3.7,19.0,25.0,19.08,11.08
2016,3,9,9,15,0.0,31.0,3.65,19.0,31.0,23.7,14.17
2016,3,9,9,30,0.0,37.0,3.6,19.0,37.0,28.33,17.96
2016,3,9,9,45,0.0,48.5,3.6,19.5,48.5,37.2,25.18
2016,3,9,10,0,0.0,60.0,3.6,20.0,60.0,46.11,32.35
2016,3,9,10,15,0.0,40.5,3.45,20.0,40.5,31.1,19.95
2016,3,9,10,30,0.0,21.0,3.3,20.0,21.0,16.11,7.6
2016,3,9,10,45,0.0,36.5,3.2,20.5,36.5,28.07,17.33
2016,3,9,11,0,0.0,52.0,3.1,21.0,52.0,40.06,27.0
2016,3,9,11,15,0.0,64.5,3.2,21.0,64.5,49.77,34.81
2016,3,9,11,30,0.0,77.0,3.3,21.0,77.0,59.51,42.61
2016,3,9,11,45,2.5,123.5,3.45,21.0,126.0,97.46,73.04
2016,3,9,12,0,5.0,170.0,3.6,21.0,175.0,136.24,103.82
2016,3,9,12,15,9.0,209.5,3.6,21.0,217.5,171.61,131.7
2016,3,9,12,30,13.0,249.0,3.6,21.0,260.0,208.21,160.33
2016,3,9,12,45,10.5,224.5,3.6,21.0,234.0,187.21,143.85
2016,3,9,13,0,8.0,200.0,3.6,21.0,208.0,165.74,127.03
2016,3,9,13,15,6.0,181.0,3.65,21.0,187.0,148.9,113.81
2016,3,9,13,30,4.0,162.0,3.7,21.0,166.0,131.8,100.32
2016,3,9,13,45,4.0,163.5,3.75,21.0,167.5,133.41,101.71
2016,3,9,14,0,4.0,165.0,3.8,21.0,169.0,135.05,103.13
2016,3,9,14,15,2.0,153.5,3.8,21.0,155.5,123.72,94.17
2016,3,9,14,30,0.0,142.0,3.8,21.0,142.0,112.28,85.1
2016,3,9,14,45,3.0,167.0,3.85,21.0,169.0,137.15,105.28
2016,3,9,15,0,6.0,192.0,3.9,21.0,196.0,163.36,126.47
2016,3,9,15,15,3.0,103.0,3.75,20.5,105.0,83.02,62.31
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,10.71,3.2
2016,3,9,15,45,0.0,59.0,3.45,20.0,59.0,45.29,31.83
2016,3,9,16,0,0.0,104.0,3.3,20.0,104.0,81.55,61.75
2016,3,9,16,15,0.0,56.0,3.1,19.5,56.0,42.92,30.14
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.05,16.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,12.5,0.5,0.38,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.76,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.51,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.27,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.03,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,3.8,0.0
2016,3,10,8,45,0.0,26.0,4.15,14.5,26.0,19.83,12.07
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,35.97,26.29
2016,3,10,9,15,0.0,45.0,4.6,15.0,45.0,34.45,23.55
2016,3,10,9,30,0.0,43.0,4.9,15.0,43.0,32.94,22.18
2016,3,10,9,45,0.0,46.5,5.2,15.5,46.5,35.67,24.32
2016,3,10,10,0,0.0,50.0,5.5,16.0,50.0,38.4,26.46
2016,3,10,10,15,2.0,116.5,5.7,16.0,118.0,90.1,69.13
2016,3,10,10,30,4.0,183.0,5.9,16.0,186.0,141.04,110.61
2016,3,10,10,45,2.0,121.5,6.1,16.5,123.0,94.51,72.29
2016,3,10,11,0,0.0,60.0,6.3,17.0,60.0,46.26,32.53
2016,3,10,11,15,0.0,101.0,6.3,17.0,101.0,78.1,58.59
2016,3,10,11,30,0.0,142.0,6.3,17.0,142.0,110.04,84.49
2016,3,10,11,45,0.0,132.0,6.3,17.5,132.0,102.45,78.08
2016,3,10,12,0,0.0,122.0,6.3,18.0,122.0,94.76,71.65
2016,3,10,12,15,0.0,96.5,6.15,17.5,96.5,74.82,55.57
2016,3,10,12,30,0.0,71.0,6.0,17.0,71.0,54.93,39.45
2016,3,10,12,45,0.0,95.0,5.9,17.0,95.0,73.7,54.76
2016,3,10,13,0,0.0,119.0,5.8,17.0,119.0,92.8,70.3
2016,3,10,13,15,0.0,104.0,5.7,17.0,104.0,80.86,60.61
2016,3,10,13,30,0.0,89.0,5.6,17.0,89.0,68.91,50.91
2016,3,10,13,45,30.5,225.0,5.6,17.0,249.0,225.71,178.66
2016,3,10,14,0,61.0,361.0,5.6,17.0,409.0,393.26,311.03
2016,3,10,14,15,30.5,236.5,5.45,17.0,260.5,241.65,191.27
2016,3,10,14,30,0.0,112.0,5.3,17.0,112.0,87.32,66.12
2016,3,10,14,45,1.5,143.5,5.2,17.0,144.5,115.3,89.24
2016,3,10,15,0,3.0,175.0,5.1,17.0,177.0,144.85,113.5
2016,3,10,15,15,1.5,100.5,5.0,16.5,101.5,79.41,60.31
2016,3,10,15,30,0.0,26.0,4.9,16.0,26.0,19.92,11.04
2016,3,10,15,45,0.0,52.0,4.8,16.0,52.0,39.9,27.84
2016,3,10,16,0,0.0,78.0,4.7,16.0,78.0,59.96,44.75
2016,3,10,16,15,0.0,47.0,4.45,16.0,47.0,35.98,24.76
2016,3,10,16,30,0.0,16.0,4.2,16.0,16.0,12.19,4.71
2016,3,10,16,45,0.0,14.0,3.95,16.0,14.0,10.66,3.43
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,9.12,2.14
2016,3,10,17,15,0.0,9.5,3.65,15.5,9.5,7.21,0.53
2016,3,10,17,30,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,3,10,17,45,0.0,5.0,3.55,15.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,14.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.15,13.0,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,1.1,13.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,6.5,1.2,13.0,6.5,4.92,0.0
2016,3,11,7,30,0.0,11.0,1.3,13.0,11.0,8.34,1.73
2016,3,11,7,45,0.0,17.5,1.4,13.5,17.5,13.29,6.28
2016,3,11,8,0,0.0,24.0,1.5,14.0,24.0,18.26,10.8
2016,3,11,8,15,0.0,30.5,1.55,14.5,30.5,23.25,15.25
2016,3,11,8,30,0.0,37.0,1.6,15.0,37.0,28.24,19.64
2016,3,11,8,45,0.0,43.5,1.7,15.5,43.5,33.26,23.96
2016,3,11,9,0,0.0,50.0,1.8,16.0,50.0,38.28,28.23
2016,3,11,9,15,0.0,88.0,2.1,16.0,88.0,67.61,51.25
2016,3,11,9,30,0.0,126.0,2.4,16.0,126.0,95.22,73.93
2016,3,11,9,45,0.0,137.5,2.75,16.5,137.5,104.1,80.81
2016,3,11,10,0,0.0,149.0,3.1,17.0,149.0,113.07,87.74
2016,3,11,10,15,0.0,85.0,3.15,17.5,85.0,65.53,48.52
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,16.12,7.69
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,16.9,8.29
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,17.69,8.89
2016,3,11,11,15,0.0,23.0,3.35,19.0,23.0,17.7,8.88
2016,3,11,11,30,0.0,23.0,3.3,19.0,23.0,17.71,8.87
2016,3,11,11,45,12.5,171.0,3.25,19.5,181.5,141.34,108.75
2016,3,11,12,0,25.0,319.0,3.2,20.0,340.0,270.1,209.07
2016,3,11,12,15,97.0,373.0,3.1,20.0,454.0,386.69,299.05
2016,3,11,12,30,169.0,427.0,3.0,20.0,568.0,516.1,395.97
2016,3,11,12,45,91.0,343.5,2.9,20.0,419.5,371.51,286.83
2016,3,11,13,0,13.0,260.0,2.8,20.0,271.0,220.16,169.52
2016,3,11,13,15,21.5,295.5,2.8,20.0,313.5,259.98,201.05
2016,3,11,13,30,30.0,331.0,2.8,20.0,356.0,322.58,249.21
2016,3,11,13,45,173.5,352.5,2.85,20.0,489.5,507.78,392.74
2016,3,11,14,0,317.0,374.0,2.9,20.0,623.0,701.93,535.96
2016,3,11,14,15,159.5,266.0,2.9,20.0,391.5,420.72,327.97
2016,3,11,14,30,2.0,158.0,2.9,20.0,160.0,127.79,97.42
2016,3,11,14,45,1.0,154.5,2.95,20.0,155.5,124.17,95.08
2016,3,11,15,0,0.0,151.0,3.0,20.0,151.0,120.57,92.35
2016,3,11,15,15,0.0,130.5,2.85,19.5,130.5,103.25,78.78
2016,3,11,15,30,0.0,110.0,2.7,19.0,110.0,85.97,65.11
2016,3,11,15,45,127.0,172.5,2.6,19.0,240.0,307.02,247.72
2016,3,11,16,0,254.0,235.0,2.5,19.0,370.0,532.17,423.11
2016,3,11,16,15,127.0,121.5,2.25,18.5,189.0,250.35,203.39
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,6.09,0.0
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,5.32,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,4.56,0.0
2016,3,11,17,15,0.0,4.5,1.3,17.5,4.5,3.41,0.0
2016,3,11,17,30,0.0,3.0,1.1,17.0,3.0,2.27,0.0
2016,3,11,17,45,0.0,2.0,0.9,16.5,2.0,1.51,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.76,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.38,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,6.69,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,12.96,0.0
2016,3,12,7,15,203.0,35.0,1.7,12.5,62.0,26.45,16.72
2016,3,12,7,30,332.0,53.0,1.7,13.0,104.0,40.08,29.78
2016,3,12,7,45,432.5,63.0,1.75,13.5,158.0,50.49,39.48
2016,3,12,8,0,533.0,73.0,1.8,14.0,212.0,58.21,46.49
2016,3,12,8,15,326.0,112.5,1.9,14.5,203.5,79.28,65.07
2016,3,12,8,30,119.0,152.0,2.0,15.0,195.0,103.3,85.84
2016,3,12,8,45,437.5,121.5,2.15,15.5,317.5,85.29,69.66
2016,3,12,9,0,756.0,91.0,2.3,16.0,440.0,77.14,62.21
2016,3,12,9,15,782.5,95.0,2.35,16.5,492.5,116.38,70.13
2016,3,12,9,30,809.0,99.0,2.4,17.0,545.0,177.33,106.06
2016,3,12,9,45,428.5,184.0,2.5,17.5,422.5,213.01,150.0
2016,3,12,10,0,48.0,269.0,2.6,18.0,300.0,206.72,160.5
2016,3,12,10,15,48.0,286.5,2.55,18.5,319.0,226.19,175.57
2016,3,12,10,30,48.0,304.0,2.5,19.0,338.0,245.95,190.66
2016,3,12,10,45,480.0,205.0,2.45,19.5,565.0,381.57,291.31
2016,3,12,11,0,912.0,106.0,2.4,20.0,792.0,554.71,420.97
2016,3,12,11,15,918.5,107.0,2.4,20.0,818.0,612.55,466.54
2016,3,12,11,30,925.0,108.0,2.4,20.0,844.0,668.98,510.35
2016,3,12,11,45,588.5,260.5,2.4,20.5,732.0,632.27,480.99
2016,3,12,12,0,252.0,413.0,2.4,21.0,620.0,532.66,404.36
2016,3,12,12,15,196.5,420.5,2.45,21.0,583.0,515.92,392.38
2016,3,12,12,30,141.0,428.0,2.5,21.0,546.0,493.91,375.62
2016,3,12,12,45,536.0,270.5,2.55,21.0,718.5,726.29,552.15
2016,3,12,13,0,931.0,113.0,2.6,21.0,891.0,935.15,698.85
2016,3,12,13,15,928.5,112.5,2.6,21.0,881.0,964.53,716.69
2016,3,12,13,30,926.0,112.0,2.6,21.0,871.0,990.22,733.81
2016,3,12,13,45,598.0,249.5,2.65,21.0,736.0,860.34,645.38
2016,3,12,14,0,270.0,387.0,2.7,21.0,601.0,668.44,505.4
2016,3,12,14,15,279.0,371.0,2.65,21.0,585.5,671.86,510.15
2016,3,12,14,30,288.0,355.0,2.6,21.0,570.0,673.6,512.47
2016,3,12,14,45,581.0,231.5,2.6,21.0,639.0,869.22,658.36
2016,3,12,15,0,874.0,108.0,2.6,21.0,708.0,1024.35,763.42
2016,3,12,15,15,860.0,105.5,2.6,21.0,666.5,1022.36,762.24
2016,3,12,15,30,846.0,103.0,2.6,21.0,625.0,1002.7,751.15
2016,3,12,15,45,616.5,157.0,2.6,21.0,522.0,837.19,640.66
2016,3,12,16,0,387.0,211.0,2.6,21.0,419.0,632.67,494.62
2016,3,12,16,15,575.0,148.5,2.45,20.5,422.5,760.59,593.92
2016,3,12,16,30,763.0,86.0,2.3,20.0,426.0,855.82,662.46
2016,3,12,16,45,732.5,79.0,2.2,19.5,371.0,800.25,624.89
2016,3,12,17,0,702.0,72.0,2.1,19.0,316.0,749.53,591.11
2016,3,12,17,15,646.0,65.5,1.95,18.0,259.0,671.03,536.0
2016,3,12,17,30,590.0,59.0,1.8,17.0,202.0,594.07,479.25
2016,3,12,17,45,505.0,49.0,1.65,16.5,148.5,492.43,399.03
2016,3,12,18,0,420.0,39.0,1.5,16.0,95.0,396.53,318.49
2016,3,12,18,15,259.5,25.0,1.55,15.5,54.0,249.94,177.88
2016,3,12,18,30,99.0,11.0,1.6,15.0,13.0,71.13,0.0
2016,3,12,18,45,49.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,2.9,12.5,12.0,7.08,0.0
2016,3,13,7,0,137.0,18.0,3.2,13.0,24.0,13.75,0.0
2016,3,13,7,15,286.0,32.5,3.25,13.5,69.5,26.55,16.88
2016,3,13,7,30,435.0,47.0,3.3,14.0,115.0,38.53,28.33
2016,3,13,7,45,540.5,54.5,3.4,14.5,174.0,44.67,34.17
2016,3,13,8,0,646.0,62.0,3.5,15.0,233.0,51.04,39.95
2016,3,13,8,15,700.0,68.0,3.55,16.0,292.5,55.81,44.0
2016,3,13,8,30,754.0,74.0,3.6,17.0,352.0,65.51,52.23
2016,3,13,8,45,800.5,75.5,3.65,18.0,412.5,67.08,53.21
2016,3,13,9,0,847.0,77.0,3.7,19.0,473.0,68.82,54.28
2016,3,13,9,15,871.0,80.5,3.8,19.5,527.0,111.27,62.88
2016,3,13,9,30,895.0,84.0,3.9,20.0,581.0,182.72,105.77
2016,3,13,9,45,915.0,85.5,4.05,21.0,630.5,248.2,155.95
2016,3,13,10,0,935.0,87.0,4.2,22.0,680.0,315.37,212.51
2016,3,13,10,15,946.5,89.0,4.35,22.5,721.5,381.63,270.38
2016,3,13,10,30,958.0,91.0,4.5,23.0,763.0,448.01,327.81
2016,3,13,10,45,966.0,92.0,4.7,23.5,797.0,511.88,382.16
2016,3,13,11,0,974.0,93.0,4.9,24.0,831.0,574.89,434.26
2016,3,13,11,15,979.0,94.5,5.0,24.0,856.5,635.52,483.69
2016,3,13,11,30,984.0,96.0,5.1,24.0,882.0,694.46,530.53
2016,3,13,11,45,986.5,97.0,5.2,24.5,899.0,749.36,572.17
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,801.83,610.98
