Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,989.5,98.0,5.4,25.0,923.5,849.22,645.29
2016,3,13,12,30,990.0,98.0,5.5,25.0,931.0,893.55,676.46
2016,3,13,12,45,988.5,98.5,5.6,25.5,929.0,933.45,703.08
2016,3,13,13,0,987.0,99.0,5.7,26.0,927.0,969.81,727.18
2016,3,13,13,15,984.0,98.5,5.65,26.0,916.0,1000.13,747.64
2016,3,13,13,30,981.0,98.0,5.6,26.0,905.0,1026.53,765.48
2016,3,13,13,45,974.0,98.0,5.6,26.0,884.5,1045.6,778.81
2016,3,13,14,0,967.0,98.0,5.6,26.0,864.0,1060.43,789.48
2016,3,13,14,15,959.5,97.0,5.45,26.0,836.0,1069.44,795.24
2016,3,13,14,30,952.0,96.0,5.3,26.0,808.0,1074.17,798.3
2016,3,13,14,45,940.0,95.0,5.15,26.0,771.0,1070.13,795.65
2016,3,13,15,0,928.0,94.0,5.0,26.0,734.0,1061.9,790.43
2016,3,13,15,15,914.0,92.0,4.6,25.5,691.0,1046.42,779.84
2016,3,13,15,30,900.0,90.0,4.2,25.0,648.0,1027.06,767.92
2016,3,13,15,45,880.0,88.0,3.85,25.0,598.5,998.05,748.45
2016,3,13,16,0,860.0,86.0,3.5,25.0,549.0,977.74,734.9
2016,3,13,16,15,834.0,82.5,3.1,24.0,495.0,934.23,707.87
2016,3,13,16,30,808.0,79.0,2.7,23.0,441.0,888.15,678.67
2016,3,13,16,45,770.0,74.5,2.3,22.5,383.5,827.63,637.35
2016,3,13,17,0,732.0,70.0,1.9,22.0,326.0,765.93,594.15
2016,3,13,17,15,676.0,63.5,1.8,21.0,268.0,692.23,544.16
2016,3,13,17,30,620.0,57.0,1.7,20.0,210.0,614.29,488.21
2016,3,13,17,45,527.5,48.0,1.65,19.0,154.0,507.14,406.55
2016,3,13,18,0,435.0,39.0,1.6,18.0,98.0,406.26,324.26
2016,3,13,18,15,266.0,25.0,1.6,17.5,56.0,254.85,183.25
2016,3,13,18,30,97.0,11.0,1.6,17.0,14.0,69.64,0.0
2016,3,13,18,45,48.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,2.35,13.0,14.5,7.08,0.0
2016,3,14,7,0,221.0,18.0,2.4,14.0,29.0,14.76,0.0
2016,3,14,7,15,371.0,30.0,2.6,15.0,77.5,24.81,15.45
2016,3,14,7,30,521.0,42.0,2.8,16.0,126.0,35.04,25.1
2016,3,14,7,45,601.5,50.0,3.05,17.0,184.0,41.72,31.24
2016,3,14,8,0,682.0,58.0,3.3,18.0,242.0,52.45,40.7
2016,3,14,8,15,732.0,63.5,3.25,18.5,301.5,57.28,44.83
2016,3,14,8,30,782.0,69.0,3.2,19.0,361.0,62.1,48.82
2016,3,14,8,45,814.5,73.0,3.15,20.0,418.5,65.47,51.36
2016,3,14,9,0,847.0,77.0,3.1,21.0,476.0,68.8,53.8
2016,3,14,9,15,870.5,80.5,3.3,22.0,530.0,110.96,62.05
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,182.37,104.21
2016,3,14,9,45,910.5,86.5,3.7,24.0,632.5,247.81,153.84
2016,3,14,10,0,927.0,89.0,3.9,25.0,681.0,314.53,209.42
2016,3,14,10,15,939.5,91.5,4.05,25.5,723.5,381.0,266.56
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,447.74,323.32
2016,3,14,10,45,960.5,95.5,4.4,26.5,800.5,511.9,376.89
2016,3,14,11,0,969.0,97.0,4.6,27.0,835.0,575.28,428.43
2016,3,14,11,15,975.0,98.0,4.6,27.0,861.0,635.8,476.64
2016,3,14,11,30,981.0,99.0,4.6,27.0,887.0,694.72,522.25
2016,3,14,11,45,984.0,100.0,4.6,27.5,904.0,749.81,562.74
2016,3,14,12,0,987.0,101.0,4.6,28.0,921.0,802.52,600.34
2016,3,14,12,15,988.0,101.5,4.6,28.0,929.0,850.66,633.9
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,895.82,664.19
2016,3,14,12,45,987.5,102.5,4.65,28.5,935.5,935.7,689.72
2016,3,14,13,0,986.0,103.0,4.7,29.0,934.0,972.04,712.77
2016,3,14,13,15,983.0,102.5,4.7,29.0,923.0,1002.37,732.85
2016,3,14,13,30,980.0,102.0,4.7,29.0,912.0,1028.77,750.43
2016,3,14,13,45,973.5,102.0,4.7,29.0,891.5,1048.32,763.63
2016,3,14,14,0,967.0,102.0,4.7,29.0,871.0,1063.65,774.26
2016,3,14,14,15,959.5,100.5,4.6,28.5,842.5,1072.15,781.47
2016,3,14,14,30,952.0,99.0,4.5,28.0,814.0,1076.34,786.25
2016,3,14,14,45,934.0,100.5,4.45,28.0,775.5,1069.05,782.48
2016,3,14,15,0,916.0,102.0,4.4,28.0,737.0,1057.63,776.27
2016,3,14,15,15,901.5,100.0,4.1,27.5,693.5,1041.79,767.3
2016,3,14,15,30,887.0,98.0,3.8,27.0,650.0,1035.13,764.46
2016,3,14,15,45,867.0,95.0,3.55,27.0,600.5,1004.73,744.74
2016,3,14,16,0,847.0,92.0,3.3,27.0,551.0,970.92,722.94
2016,3,14,16,15,820.5,88.0,2.95,26.0,497.0,926.52,695.93
2016,3,14,16,30,794.0,84.0,2.6,25.0,443.0,879.56,666.69
2016,3,14,16,45,757.0,79.0,2.3,24.5,385.5,819.63,626.85
2016,3,14,17,0,720.0,74.0,2.0,24.0,328.0,764.89,589.67
2016,3,14,17,15,663.5,67.5,1.95,23.0,269.5,685.42,536.16
2016,3,14,17,30,607.0,61.0,1.9,22.0,211.0,607.42,480.76
2016,3,14,17,45,516.5,51.0,1.9,21.0,155.5,501.05,400.2
2016,3,14,18,0,426.0,41.0,1.9,20.0,100.0,400.74,318.87
2016,3,14,18,15,265.0,26.5,1.9,19.5,57.0,256.14,185.76
2016,3,14,18,30,104.0,12.0,1.9,19.0,14.0,74.58,0.0
2016,3,14,18,45,52.0,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,10.5,2.75,15.0,14.0,8.26,0.0
2016,3,15,7,0,134.0,21.0,3.0,16.0,28.0,15.97,1.7
2016,3,15,7,15,268.0,37.5,3.1,16.5,74.0,28.59,18.65
2016,3,15,7,30,402.0,54.0,3.2,17.0,120.0,43.87,32.71
2016,3,15,7,45,498.5,62.5,3.3,17.5,177.5,50.43,38.84
2016,3,15,8,0,595.0,71.0,3.4,18.0,235.0,57.15,44.82
2016,3,15,8,15,648.0,78.0,3.4,19.0,293.0,62.27,49.08
2016,3,15,8,30,701.0,85.0,3.4,20.0,351.0,67.36,53.16
2016,3,15,8,45,744.5,88.5,3.4,21.0,408.5,69.84,54.89
2016,3,15,9,0,788.0,92.0,3.4,22.0,466.0,78.29,61.66
2016,3,15,9,15,813.0,95.5,3.3,22.5,519.0,117.75,68.98
2016,3,15,9,30,838.0,99.0,3.2,23.0,572.0,180.12,104.65
2016,3,15,9,45,860.0,100.5,3.1,24.0,620.5,243.29,152.12
2016,3,15,10,0,882.0,102.0,3.0,25.0,669.0,308.61,205.82
2016,3,15,10,15,895.0,104.5,2.95,25.5,710.0,376.08,262.86
2016,3,15,10,30,908.0,107.0,2.9,26.0,751.0,440.47,316.83
2016,3,15,10,45,918.5,107.5,2.9,27.0,785.5,502.31,366.86
2016,3,15,11,0,929.0,108.0,2.9,28.0,820.0,563.63,414.59
2016,3,15,11,15,935.0,109.5,2.95,28.0,845.5,622.47,460.62
2016,3,15,11,30,941.0,111.0,3.0,28.0,871.0,679.81,504.23
2016,3,15,11,45,934.5,117.5,3.05,28.5,885.0,731.33,541.41
2016,3,15,12,0,928.0,124.0,3.1,29.0,899.0,779.8,575.37
2016,3,15,12,15,929.5,124.5,3.15,29.0,907.0,826.05,608.05
2016,3,15,12,30,931.0,125.0,3.2,29.0,915.0,869.53,636.94
2016,3,15,12,45,931.5,124.5,3.3,29.0,913.5,908.34,662.93
2016,3,15,13,0,932.0,124.0,3.4,29.0,912.0,943.93,686.8
2016,3,15,13,15,743.5,221.0,3.4,29.0,845.0,920.64,671.18
2016,3,15,13,30,555.0,318.0,3.4,29.0,778.0,857.19,625.34
2016,3,15,13,45,738.0,217.5,3.45,29.0,815.5,961.57,700.28
2016,3,15,14,0,921.0,117.0,3.5,29.0,853.0,1033.29,747.13
2016,3,15,14,15,778.0,178.5,3.4,29.0,786.0,996.99,723.2
2016,3,15,14,30,635.0,240.0,3.3,29.0,719.0,927.63,677.52
2016,3,15,14,45,607.5,234.5,3.25,29.0,676.0,895.9,657.89
2016,3,15,15,0,580.0,229.0,3.2,29.0,633.0,867.65,640.03
2016,3,15,15,15,596.5,206.5,3.0,28.5,600.0,862.19,638.98
2016,3,15,15,30,613.0,184.0,2.8,28.0,567.0,862.89,641.18
2016,3,15,15,45,559.0,184.0,2.6,28.0,513.0,795.99,596.16
2016,3,15,16,0,505.0,184.0,2.4,28.0,459.0,737.73,556.22
2016,3,15,16,15,454.5,174.5,2.15,27.0,404.0,671.41,512.06
2016,3,15,16,30,404.0,165.0,1.9,26.0,349.0,605.04,466.75
2016,3,15,16,45,378.0,149.0,1.7,25.5,303.5,554.12,431.49
2016,3,15,17,0,352.0,133.0,1.5,25.0,258.0,482.53,380.3
2016,3,15,17,15,325.0,112.0,1.45,24.0,212.0,425.53,339.43
2016,3,15,17,30,298.0,91.0,1.4,23.0,166.0,387.68,310.75
2016,3,15,17,45,249.5,70.5,1.4,22.0,122.5,315.22,253.15
2016,3,15,18,0,201.0,50.0,1.4,21.0,79.0,245.9,195.17
2016,3,15,18,15,100.5,31.0,1.5,20.5,45.5,130.91,93.86
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,9.0,2.3,12.5,9.0,7.08,0.0
2016,3,16,7,0,0.0,18.0,2.5,13.0,18.0,13.74,2.25
2016,3,16,7,15,21.5,40.0,2.6,13.5,44.0,29.71,20.01
2016,3,16,7,30,43.0,62.0,2.7,14.0,70.0,45.21,34.38
2016,3,16,7,45,60.5,85.5,2.85,15.0,100.5,61.36,48.95
2016,3,16,8,0,78.0,109.0,3.0,16.0,131.0,77.26,62.93
2016,3,16,8,15,161.0,131.5,3.3,16.5,189.0,91.64,75.35
2016,3,16,8,30,244.0,154.0,3.6,17.0,247.0,104.43,86.12
2016,3,16,8,45,281.0,174.0,3.95,18.0,297.0,116.54,95.92
2016,3,16,9,0,318.0,194.0,4.3,19.0,347.0,128.27,105.23
2016,3,16,9,15,387.5,202.0,4.4,19.5,408.5,154.83,111.24
2016,3,16,9,30,457.0,210.0,4.5,20.0,470.0,197.64,135.98
2016,3,16,9,45,657.0,159.0,4.6,20.5,566.5,240.66,160.95
2016,3,16,10,0,857.0,108.0,4.7,21.0,663.0,306.38,209.07
2016,3,16,10,15,869.5,110.5,4.55,21.5,703.0,369.78,264.2
2016,3,16,10,30,882.0,113.0,4.4,22.0,743.0,434.61,319.69
2016,3,16,10,45,889.5,115.5,4.25,22.5,775.5,495.15,370.54
2016,3,16,11,0,897.0,118.0,4.1,23.0,808.0,554.94,419.12
2016,3,16,11,15,902.5,119.5,3.85,23.0,833.0,611.83,464.45
2016,3,16,11,30,908.0,121.0,3.6,23.0,858.0,667.24,507.08
2016,3,16,11,45,906.0,125.0,3.35,23.5,872.5,718.03,543.77
2016,3,16,12,0,904.0,129.0,3.1,24.0,887.0,766.25,577.15
2016,3,16,12,15,905.0,129.5,2.9,24.0,894.5,811.07,608.42
2016,3,16,12,30,906.0,130.0,2.7,24.0,902.0,853.16,635.31
2016,3,16,12,45,898.0,134.0,2.55,24.5,898.5,887.92,655.89
2016,3,16,13,0,890.0,138.0,2.4,25.0,895.0,919.11,673.77
2016,3,16,13,15,887.0,137.5,2.3,25.0,884.0,947.07,691.09
2016,3,16,13,30,884.0,137.0,2.2,25.0,873.0,971.47,706.02
2016,3,16,13,45,872.5,139.5,2.1,25.0,852.5,1001.93,724.78
2016,3,16,14,0,861.0,142.0,2.0,25.0,832.0,1014.05,731.7
2016,3,16,14,15,852.0,140.0,2.0,25.0,804.5,1019.81,736.12
2016,3,16,14,30,843.0,138.0,2.0,25.0,777.0,1021.47,738.19
2016,3,16,14,45,557.5,233.5,2.05,25.0,648.5,843.28,622.26
2016,3,16,15,0,272.0,329.0,2.1,25.0,520.0,639.88,478.88
2016,3,16,15,15,264.5,309.0,2.1,25.0,485.5,615.21,464.31
2016,3,16,15,30,257.0,289.0,2.1,25.0,451.0,588.86,447.13
2016,3,16,15,45,449.0,224.0,2.15,25.0,480.0,729.98,553.68
2016,3,16,16,0,641.0,159.0,2.2,25.0,509.0,850.31,640.59
2016,3,16,16,15,608.0,151.0,2.05,24.5,457.5,798.56,606.06
2016,3,16,16,30,575.0,143.0,1.9,24.0,406.0,737.95,566.32
2016,3,16,16,45,514.5,137.0,1.8,23.5,349.5,662.79,515.59
2016,3,16,17,0,454.0,131.0,1.7,23.0,293.0,588.98,463.54
2016,3,16,17,15,395.0,116.0,1.5,22.0,239.5,507.86,404.4
2016,3,16,17,30,336.0,101.0,1.3,21.0,186.0,429.58,344.83
2016,3,16,17,45,247.0,81.0,1.15,20.5,134.5,311.26,250.76
2016,3,16,18,0,158.0,61.0,1.0,20.0,83.0,216.75,171.85
2016,3,16,18,15,86.0,35.0,1.1,19.5,46.5,128.84,93.3
2016,3,16,18,30,14.0,9.0,1.2,19.0,10.0,15.78,0.0
2016,3,16,18,45,7.0,4.5,1.3,19.0,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,48.5,12.5,1.5,16.5,15.5,9.83,0.0
2016,3,17,7,0,97.0,25.0,1.7,17.0,31.0,18.84,6.46
2016,3,17,7,15,206.5,44.5,1.75,17.5,75.0,33.27,22.78
2016,3,17,7,30,316.0,64.0,1.8,18.0,119.0,47.64,35.97
2016,3,17,7,45,158.0,50.0,1.85,18.5,77.5,37.8,27.67
2016,3,17,8,0,0.0,36.0,1.9,19.0,36.0,27.46,18.61
2016,3,17,8,15,0.0,42.5,1.85,19.0,42.5,32.47,23.0
2016,3,17,8,30,0.0,49.0,1.8,19.0,49.0,37.48,27.32
2016,3,17,8,45,0.0,59.0,1.8,19.5,59.0,45.21,33.87
2016,3,17,9,0,0.0,69.0,1.8,20.0,69.0,52.96,40.34
2016,3,17,9,15,0.0,83.5,1.8,20.5,83.5,64.23,47.41
2016,3,17,9,30,0.0,98.0,1.8,21.0,98.0,75.22,56.08
2016,3,17,9,45,4.0,150.5,1.8,21.5,153.0,114.28,87.01
2016,3,17,10,0,8.0,203.0,1.8,22.0,208.0,153.8,117.7
2016,3,17,10,15,25.5,255.5,1.8,22.0,274.0,198.67,151.98
2016,3,17,10,30,43.0,308.0,1.8,22.0,340.0,245.9,187.83
2016,3,17,10,45,46.5,326.5,1.8,22.5,362.0,267.84,203.98
2016,3,17,11,0,50.0,345.0,1.8,23.0,384.0,290.62,220.69
2016,3,17,11,15,45.0,349.0,1.8,23.0,385.0,298.35,226.39
2016,3,17,11,30,40.0,353.0,1.8,23.0,386.0,305.34,231.52
2016,3,17,11,45,38.0,355.0,1.8,23.0,387.0,312.04,236.44
2016,3,17,12,0,36.0,357.0,1.8,23.0,388.0,318.38,241.08
2016,3,17,12,15,49.5,381.0,1.75,23.0,423.5,355.08,268.42
2016,3,17,12,30,63.0,405.0,1.7,23.0,459.0,393.85,296.89
2016,3,17,12,45,37.0,316.0,1.7,23.5,347.5,299.33,226.28
2016,3,17,13,0,11.0,227.0,1.7,24.0,236.0,190.24,143.43
2016,3,17,13,15,11.0,224.0,1.65,24.0,233.5,188.78,142.67
2016,3,17,13,30,11.0,221.0,1.6,24.0,231.0,187.23,141.58
2016,3,17,13,45,156.5,299.0,1.6,24.0,425.5,434.7,331.16
2016,3,17,14,0,302.0,377.0,1.6,24.0,620.0,684.68,508.53
2016,3,17,14,15,291.0,371.5,1.55,24.0,599.5,679.38,502.8
2016,3,17,14,30,280.0,366.0,1.5,24.0,579.0,672.25,498.21
2016,3,17,14,45,206.5,353.5,1.5,24.0,507.0,568.99,426.17
2016,3,17,15,0,133.0,341.0,1.5,24.0,435.0,487.66,367.96
2016,3,17,15,15,128.5,319.5,1.55,24.0,405.5,464.81,353.18
2016,3,17,15,30,124.0,298.0,1.6,24.0,376.0,441.02,337.15
2016,3,17,15,45,222.5,265.0,1.65,24.0,392.5,504.7,388.49
2016,3,17,16,0,321.0,232.0,1.7,24.0,409.0,587.49,452.02
2016,3,17,16,15,481.5,175.0,1.6,23.5,411.0,695.3,533.9
2016,3,17,16,30,642.0,118.0,1.5,23.0,413.0,780.06,595.32
2016,3,17,16,45,600.0,110.5,1.45,23.0,358.5,716.57,551.63
2016,3,17,17,0,558.0,103.0,1.4,23.0,304.0,652.55,507.89
2016,3,17,17,15,500.0,92.5,1.3,22.0,249.5,565.27,446.84
2016,3,17,17,30,442.0,82.0,1.2,21.0,195.0,489.27,391.38
2016,3,17,17,45,358.0,67.5,1.1,20.5,144.0,391.51,314.31
2016,3,17,18,0,274.0,53.0,1.0,20.0,93.0,300.5,238.88
2016,3,17,18,15,137.0,34.0,1.05,19.5,54.0,159.26,117.68
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.95,17.5,16.5,10.62,0.0
2016,3,18,7,0,96.0,27.0,1.0,18.0,33.0,20.26,8.46
2016,3,18,7,15,201.0,47.0,1.15,18.0,77.5,35.0,24.33
2016,3,18,7,30,306.0,67.0,1.3,18.0,122.0,49.63,37.75
2016,3,18,7,45,386.5,80.5,1.5,18.5,175.0,59.48,46.66
2016,3,18,8,0,467.0,94.0,1.7,19.0,228.0,69.25,55.2
2016,3,18,8,15,520.5,104.0,1.75,19.0,283.5,76.29,61.24
2016,3,18,8,30,574.0,114.0,1.8,19.0,339.0,85.7,69.19
2016,3,18,8,45,287.0,116.5,1.9,19.5,229.0,78.92,62.96
2016,3,18,9,0,0.0,119.0,2.0,20.0,119.0,89.1,71.3
2016,3,18,9,15,0.0,112.5,2.0,20.0,112.5,85.27,64.68
2016,3,18,9,30,0.0,106.0,2.0,20.0,106.0,81.06,61.03
2016,3,18,9,45,0.0,95.0,2.05,20.5,95.0,73.17,54.32
2016,3,18,10,0,0.0,84.0,2.1,21.0,84.0,64.74,47.23
2016,3,18,10,15,0.0,103.5,2.0,21.5,103.5,79.74,59.09
2016,3,18,10,30,0.0,123.0,1.9,22.0,123.0,94.59,70.67
2016,3,18,10,45,0.0,123.0,1.8,22.5,123.0,94.78,70.51
2016,3,18,11,0,0.0,123.0,1.7,23.0,123.0,94.95,70.38
2016,3,18,11,15,0.0,112.5,1.55,23.0,112.5,87.02,64.0
2016,3,18,11,30,0.0,102.0,1.4,23.0,102.0,78.99,57.57
2016,3,18,11,45,27.5,246.5,1.25,23.5,270.0,216.53,164.48
2016,3,18,12,0,55.0,391.0,1.1,24.0,438.0,360.05,270.13
2016,3,18,12,15,152.0,413.5,0.9,24.0,544.0,472.4,350.79
2016,3,18,12,30,249.0,436.0,0.7,24.0,650.0,583.07,426.97
2016,3,18,12,45,236.5,437.0,0.5,24.5,640.0,590.66,428.22
2016,3,18,13,0,224.0,438.0,0.3,25.0,630.0,596.38,429.0
2016,3,18,13,15,212.5,434.0,0.4,25.0,614.5,596.5,430.31
2016,3,18,13,30,201.0,430.0,0.5,25.0,599.0,594.86,430.49
2016,3,18,13,45,210.5,418.5,0.6,25.0,592.0,604.1,438.65
2016,3,18,14,0,220.0,407.0,0.7,25.0,585.0,612.39,446.12
2016,3,18,14,15,512.5,279.0,0.8,25.0,675.0,824.63,595.75
2016,3,18,14,30,805.0,151.0,0.9,25.0,765.0,994.48,706.28
2016,3,18,14,45,718.0,183.0,1.0,25.5,712.5,959.33,683.78
2016,3,18,15,0,631.0,215.0,1.1,26.0,660.0,908.72,653.91
2016,3,18,15,15,550.5,226.0,1.1,25.5,598.0,833.42,607.45
2016,3,18,15,30,470.0,237.0,1.1,25.0,536.0,764.45,563.84
2016,3,18,15,45,282.0,242.5,1.15,25.0,418.0,559.96,422.69
2016,3,18,16,0,94.0,248.0,1.2,25.0,300.0,338.66,259.99
2016,3,18,16,15,47.0,163.0,1.15,24.5,189.0,197.98,153.87
2016,3,18,16,30,0.0,78.0,1.1,24.0,78.0,59.92,43.31
2016,3,18,16,45,0.0,67.5,1.1,24.0,67.5,51.77,36.99
2016,3,18,17,0,0.0,57.0,1.1,24.0,57.0,43.65,30.45
2016,3,18,17,15,0.0,46.5,1.1,23.0,46.5,35.54,23.96
2016,3,18,17,30,0.0,36.0,1.1,22.0,36.0,27.46,17.33
2016,3,18,17,45,0.0,26.5,1.1,21.5,26.5,20.18,11.18
2016,3,18,18,0,0.0,17.0,1.1,21.0,17.0,12.91,4.98
2016,3,18,18,15,0.0,9.5,1.45,20.5,9.5,7.2,0.0
2016,3,18,18,30,0.0,2.0,1.8,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,2.2,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,3,19,6,45,66.5,14.5,7.25,6.0,19.0,11.41,0.0
2016,3,19,7,0,133.0,29.0,7.3,6.0,38.0,21.81,11.07
2016,3,19,7,15,242.0,48.0,7.35,6.0,85.0,35.94,26.49
2016,3,19,7,30,351.0,67.0,7.4,6.0,132.0,49.99,39.98
2016,3,19,7,45,439.5,78.5,7.5,6.5,188.0,58.68,48.23
2016,3,19,8,0,528.0,90.0,7.6,7.0,244.0,70.47,59.01
2016,3,19,8,15,357.5,127.5,7.6,7.5,241.5,88.88,75.54
2016,3,19,8,30,187.0,165.0,7.6,8.0,239.0,112.4,96.38
2016,3,19,8,45,453.0,141.5,7.6,8.5,355.5,97.34,82.34
2016,3,19,9,0,719.0,118.0,7.6,9.0,472.0,87.71,73.28
2016,3,19,9,15,745.5,123.0,7.55,9.5,524.5,124.99,80.89
2016,3,19,9,30,772.0,128.0,7.5,10.0,577.0,185.26,117.6
2016,3,19,9,45,795.5,130.5,7.5,10.5,625.0,246.37,166.44
2016,3,19,10,0,819.0,133.0,7.5,11.0,673.0,314.17,225.79
2016,3,19,10,15,833.5,136.0,7.4,11.5,714.0,376.47,282.43
2016,3,19,10,30,848.0,139.0,7.3,12.0,755.0,439.55,339.36
2016,3,19,10,45,862.5,139.0,7.25,12.5,789.5,500.79,393.71
2016,3,19,11,0,877.0,139.0,7.2,13.0,824.0,562.14,446.68
2016,3,19,11,15,884.5,140.5,7.1,13.5,849.5,620.63,495.77
2016,3,19,11,30,892.0,142.0,7.0,14.0,875.0,677.94,542.43
2016,3,19,11,45,900.5,140.5,6.95,14.5,893.0,724.79,580.12
2016,3,19,12,0,909.0,139.0,6.9,15.0,911.0,775.81,619.82
2016,3,19,12,15,911.0,139.0,6.8,15.0,919.0,821.21,655.32
2016,3,19,12,30,913.0,139.0,6.7,15.0,927.0,863.93,686.78
2016,3,19,12,45,917.0,136.5,6.6,15.0,926.5,903.3,715.25
2016,3,19,13,0,921.0,134.0,6.5,15.0,926.0,939.66,741.37
2016,3,19,13,15,918.5,133.5,6.45,15.0,915.5,968.78,762.4
2016,3,19,13,30,916.0,133.0,6.4,15.0,905.0,994.24,780.85
2016,3,19,13,45,915.5,129.0,6.35,15.5,886.5,1014.47,794.09
2016,3,19,14,0,915.0,125.0,6.3,16.0,868.0,1030.77,804.6
2016,3,19,14,15,908.0,123.5,6.2,15.5,840.0,1039.18,812.42
2016,3,19,14,30,901.0,122.0,6.1,15.0,812.0,1043.49,817.54
2016,3,19,14,45,896.0,117.0,6.1,15.0,777.5,1042.04,817.87
2016,3,19,15,0,891.0,112.0,6.1,15.0,743.0,1036.43,815.46
2016,3,19,15,15,877.5,109.5,6.0,15.0,700.0,1034.65,815.36
2016,3,19,15,30,864.0,107.0,5.9,15.0,657.0,1015.05,802.61
2016,3,19,15,45,849.0,102.0,5.85,15.0,609.0,987.29,784.49
2016,3,19,16,0,834.0,97.0,5.8,15.0,561.0,956.04,763.89
2016,3,19,16,15,808.0,93.0,5.65,14.5,506.5,912.23,734.74
2016,3,19,16,30,782.0,89.0,5.5,14.0,452.0,865.9,703.38
2016,3,19,16,45,748.0,83.5,5.4,13.5,395.0,808.4,663.18
2016,3,19,17,0,714.0,78.0,5.3,13.0,338.0,756.13,625.97
2016,3,19,17,15,660.0,71.0,4.95,12.5,280.0,678.55,566.41
2016,3,19,17,30,606.0,64.0,4.6,12.0,222.0,602.3,505.77
2016,3,19,17,45,519.5,54.5,4.3,11.5,166.0,500.31,421.51
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,403.85,337.44
2016,3,19,18,15,284.0,30.0,3.85,10.5,65.0,267.45,211.68
2016,3,19,18,30,135.0,15.0,3.7,10.0,20.0,124.14,0.0
2016,3,19,18,45,67.5,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,10.23,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,21.39,11.49
2016,3,20,7,15,400.5,38.0,3.8,5.5,98.0,31.27,22.48
2016,3,20,7,30,524.0,50.0,3.9,6.0,149.0,41.22,32.07
2016,3,20,7,45,594.0,59.0,4.05,7.0,207.0,48.37,38.76
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,55.48,45.16
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,60.05,49.14
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,69.86,57.73
2016,3,20,8,45,788.0,85.0,4.4,10.0,440.5,73.56,60.59
2016,3,20,9,0,818.0,90.0,4.5,11.0,497.0,77.17,63.32
2016,3,20,9,15,841.5,94.0,4.4,11.0,550.5,117.19,71.21
2016,3,20,9,30,865.0,98.0,4.3,11.0,604.0,181.47,109.61
2016,3,20,9,45,880.5,101.5,4.25,11.5,652.0,246.49,161.33
2016,3,20,10,0,896.0,105.0,4.2,12.0,700.0,316.46,222.28
2016,3,20,10,15,908.5,107.0,4.2,12.5,741.5,380.69,280.06
2016,3,20,10,30,921.0,109.0,4.2,13.0,783.0,445.16,337.47
2016,3,20,10,45,929.0,111.5,4.2,13.5,816.5,508.0,392.2
2016,3,20,11,0,937.0,114.0,4.2,14.0,850.0,570.05,444.51
2016,3,20,11,15,943.5,115.0,4.2,14.0,875.5,629.04,493.68
2016,3,20,11,30,950.0,116.0,4.2,14.0,901.0,686.54,540.26
2016,3,20,11,45,954.5,116.5,4.25,14.5,918.0,740.58,582.17
2016,3,20,12,0,959.0,117.0,4.3,15.0,935.0,792.44,621.32
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.0,839.63,656.57
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,883.96,687.81
2016,3,20,12,45,962.5,117.0,4.35,15.5,949.5,923.05,714.2
2016,3,20,13,0,963.0,116.0,4.4,16.0,948.0,958.77,738.11
2016,3,20,13,15,961.0,115.5,4.4,16.0,937.5,989.18,759.28
2016,3,20,13,30,959.0,115.0,4.4,16.0,927.0,1015.8,777.89
2016,3,20,13,45,956.0,113.5,4.45,16.0,907.5,1036.57,793.08
2016,3,20,14,0,953.0,112.0,4.5,16.0,888.0,1053.26,805.68
2016,3,20,14,15,946.0,110.5,4.5,16.0,859.5,1061.88,812.45
2016,3,20,14,30,939.0,109.0,4.5,16.0,831.0,1066.25,816.56
2016,3,20,14,45,931.0,106.0,4.55,16.0,795.0,1063.77,816.72
2016,3,20,15,0,923.0,103.0,4.6,16.0,759.0,1057.07,814.23
2016,3,20,15,15,910.0,100.5,4.55,15.5,715.5,1041.81,806.59
2016,3,20,15,30,897.0,98.0,4.5,15.0,672.0,1022.65,796.4
2016,3,20,15,45,882.0,94.0,4.45,15.0,623.0,1008.43,788.3
2016,3,20,16,0,867.0,90.0,4.4,15.0,574.0,977.79,768.65
2016,3,20,16,15,843.0,86.5,4.2,14.5,519.5,935.88,741.3
2016,3,20,16,30,819.0,83.0,4.0,14.0,465.0,891.28,712.1
2016,3,20,16,45,788.0,77.0,3.85,14.0,407.5,834.98,672.72
2016,3,20,17,0,757.0,71.0,3.7,14.0,350.0,777.16,631.34
2016,3,20,17,15,705.5,65.0,3.2,13.0,290.5,701.07,575.34
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,632.38,522.66
2016,3,20,17,45,575.0,50.0,2.25,11.0,174.0,535.05,444.54
2016,3,20,18,0,496.0,41.0,1.8,10.0,117.0,442.81,366.21
2016,3,20,18,15,343.5,28.5,1.8,9.5,70.0,304.16,241.1
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,160.0,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.0,1.35,3.0,27.0,10.23,0.0
2016,3,21,7,0,347.0,26.0,1.5,4.0,54.0,21.59,12.25
2016,3,21,7,15,469.5,36.5,1.65,4.5,108.0,30.42,21.93
2016,3,21,7,30,592.0,47.0,1.8,5.0,162.0,39.39,30.61
2016,3,21,7,45,661.0,54.0,2.0,6.0,221.5,49.03,39.57
2016,3,21,8,0,730.0,61.0,2.2,7.0,281.0,55.35,45.23
2016,3,21,8,15,773.0,66.0,2.4,8.0,341.5,59.73,48.94
2016,3,21,8,30,816.0,71.0,2.6,9.0,402.0,64.08,52.51
2016,3,21,8,45,845.5,75.0,2.8,10.0,460.0,67.4,55.07
2016,3,21,9,0,875.0,79.0,3.0,11.0,518.0,70.65,57.52
2016,3,21,9,15,896.0,82.0,2.95,11.5,572.0,118.92,71.07
2016,3,21,9,30,917.0,85.0,2.9,12.0,626.0,184.77,109.46
2016,3,21,9,45,932.0,87.5,2.9,12.5,674.5,251.2,161.81
2016,3,21,10,0,947.0,90.0,2.9,13.0,723.0,318.68,220.46
2016,3,21,10,15,958.0,92.0,2.9,13.5,764.5,385.29,279.88
2016,3,21,10,30,969.0,94.0,2.9,14.0,806.0,451.9,338.55
2016,3,21,10,45,976.5,95.5,2.9,14.5,840.0,516.31,393.94
2016,3,21,11,0,984.0,97.0,2.9,15.0,874.0,579.76,446.64
2016,3,21,11,15,989.0,98.0,2.9,15.5,899.5,640.18,495.18
2016,3,21,11,30,994.0,99.0,2.9,16.0,925.0,698.83,540.65
2016,3,21,11,45,997.0,100.0,2.9,16.5,941.5,754.16,582.17
2016,3,21,12,0,1000.0,101.0,2.9,17.0,958.0,807.04,620.64
2016,3,21,12,15,1001.0,101.5,2.9,17.0,965.5,855.32,654.99
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,900.56,685.75
2016,3,21,12,45,1001.5,102.0,2.95,17.5,971.0,940.84,711.97
2016,3,21,13,0,1001.0,102.0,3.0,18.0,969.0,977.58,735.65
2016,3,21,13,15,998.0,101.5,3.05,18.0,957.5,1007.88,756.36
2016,3,21,13,30,995.0,101.0,3.1,18.0,946.0,1034.18,774.52
2016,3,21,13,45,990.5,100.5,3.2,18.0,925.5,1054.96,789.6
2016,3,21,14,0,986.0,100.0,3.3,18.0,905.0,1071.52,802.08
2016,3,21,14,15,979.0,98.5,3.3,18.0,876.5,1080.27,808.71
2016,3,21,14,30,972.0,97.0,3.3,18.0,848.0,1084.64,812.7
2016,3,21,14,45,954.0,99.5,3.35,18.0,809.0,1078.1,810.15
2016,3,21,15,0,936.0,102.0,3.4,18.0,770.0,1067.38,805.07
2016,3,21,15,15,922.5,100.0,3.4,18.0,726.0,1052.08,796.67
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,1032.85,785.8
2016,3,21,15,45,891.0,94.5,3.45,18.0,631.5,1003.69,768.65
2016,3,21,16,0,873.0,91.0,3.5,18.0,581.0,982.97,757.37
2016,3,21,16,15,848.5,87.5,3.4,17.5,526.0,940.44,731.08
2016,3,21,16,30,824.0,84.0,3.3,17.0,471.0,895.23,702.66
2016,3,21,16,45,789.0,79.0,3.2,16.5,412.5,836.4,663.79
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,776.23,622.87
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,705.96,572.58
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,631.29,516.62
2016,3,21,17,45,566.5,53.0,2.1,13.0,176.5,530.79,437.55
2016,3,21,18,0,483.0,44.0,1.8,12.0,119.0,435.59,358.12
2016,3,21,18,15,333.0,30.5,1.85,11.5,71.5,298.25,235.9
2016,3,21,18,30,183.0,17.0,1.9,11.0,24.0,156.41,0.0
2016,3,21,18,45,91.5,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.0,15.5,4.6,7.5,26.5,12.2,0.0
2016,3,22,7,0,256.0,31.0,4.8,8.0,53.0,25.41,15.49
2016,3,22,7,15,374.5,44.5,5.05,9.0,104.0,36.32,26.74
2016,3,22,7,30,493.0,58.0,5.3,10.0,155.0,47.21,36.98
2016,3,22,7,45,573.0,65.5,5.6,11.0,214.0,53.02,42.34
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,58.94,47.53
2016,3,22,8,15,698.5,79.0,6.2,12.5,331.5,63.33,51.26
2016,3,22,8,30,744.0,85.0,6.5,13.0,390.0,67.68,54.86
2016,3,22,8,45,776.0,90.0,6.8,14.0,447.0,76.86,62.53
2016,3,22,9,0,808.0,95.0,7.1,15.0,504.0,80.35,65.1
2016,3,22,9,15,830.5,98.5,7.1,15.5,556.5,119.16,72.07
2016,3,22,9,30,853.0,102.0,7.1,16.0,609.0,182.24,108.95
2016,3,22,9,45,869.0,105.0,7.1,17.0,656.0,246.19,158.9
2016,3,22,10,0,885.0,108.0,7.1,18.0,703.0,311.53,215.11
2016,3,22,10,15,896.5,110.5,7.1,18.5,743.5,378.66,274.71
2016,3,22,10,30,908.0,113.0,7.1,19.0,784.0,442.32,331.19
2016,3,22,10,45,917.0,114.0,7.1,19.5,817.0,503.65,384.68
2016,3,22,11,0,926.0,115.0,7.1,20.0,850.0,564.27,436.07
2016,3,22,11,15,932.0,116.5,7.05,20.0,875.0,622.65,485.03
2016,3,22,11,30,938.0,118.0,7.0,20.0,900.0,679.52,531.51
2016,3,22,11,45,938.0,120.5,7.0,20.5,915.0,731.5,572.14
2016,3,22,12,0,938.0,123.0,7.0,21.0,930.0,780.96,609.8
2016,3,22,12,15,939.0,123.5,6.95,21.0,937.0,826.81,644.89
2016,3,22,12,30,940.0,124.0,6.9,21.0,944.0,869.81,675.71
2016,3,22,12,45,939.5,123.5,6.85,21.5,942.0,907.67,701.28
2016,3,22,13,0,939.0,123.0,6.8,22.0,940.0,942.19,724.29
2016,3,22,13,15,936.0,122.5,6.7,22.0,928.5,970.97,744.35
2016,3,22,13,30,933.0,122.0,6.6,22.0,917.0,996.0,761.77
2016,3,22,13,45,927.5,121.0,6.55,22.5,897.0,1014.31,773.28
2016,3,22,14,0,922.0,120.0,6.5,23.0,877.0,1028.58,782.08
2016,3,22,14,15,914.0,118.5,6.4,23.0,848.0,1035.8,787.38
2016,3,22,14,30,906.0,117.0,6.3,23.0,819.0,1038.88,790.0
2016,3,22,14,45,901.0,112.0,6.25,23.0,784.0,1037.12,789.79
2016,3,22,15,0,896.0,107.0,6.2,23.0,749.0,1031.18,786.89
2016,3,22,15,15,881.5,104.5,6.1,22.5,705.5,1014.45,777.9
2016,3,22,15,30,867.0,102.0,6.0,22.0,662.0,1006.93,775.57
2016,3,22,15,45,847.0,99.5,5.95,22.0,612.0,977.03,756.33
2016,3,22,16,0,827.0,97.0,5.9,22.0,562.0,943.83,734.83
2016,3,22,16,15,800.5,93.0,5.75,21.5,508.0,899.65,706.17
2016,3,22,16,30,774.0,89.0,5.6,21.0,454.0,853.02,675.38
2016,3,22,16,45,735.0,84.5,5.45,21.0,396.5,798.28,636.76
2016,3,22,17,0,696.0,80.0,5.3,21.0,339.0,737.46,592.79
2016,3,22,17,15,642.0,73.0,5.1,20.0,281.0,660.68,537.3
2016,3,22,17,30,588.0,66.0,4.9,19.0,223.0,585.31,480.46
2016,3,22,17,45,497.5,57.0,4.75,18.5,167.5,482.1,397.67
2016,3,22,18,0,407.0,48.0,4.6,18.0,112.0,384.63,314.82
2016,3,22,18,15,268.0,33.0,4.6,17.5,67.5,256.75,201.23
2016,3,22,18,30,129.0,18.0,4.6,17.0,23.0,122.45,0.0
2016,3,22,18,45,64.5,9.0,4.7,17.0,11.5,43.09,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,75.5,18.0,4.6,15.5,25.0,14.16,0.0
2016,3,23,7,0,151.0,36.0,4.7,16.0,50.0,26.93,16.45
2016,3,23,7,15,257.0,54.0,5.05,16.0,97.5,40.26,29.44
2016,3,23,7,30,363.0,72.0,5.4,16.0,145.0,53.52,41.67
2016,3,23,7,45,181.5,72.5,5.75,16.5,109.0,53.18,41.55
2016,3,23,8,0,0.0,73.0,6.1,17.0,73.0,55.34,43.4
2016,3,23,8,15,72.5,124.5,6.3,17.5,154.5,89.14,72.85
2016,3,23,8,30,145.0,176.0,6.5,18.0,236.0,118.05,97.52
2016,3,23,8,45,95.0,192.5,6.7,19.0,234.0,130.93,107.82
2016,3,23,9,0,45.0,209.0,6.9,20.0,232.0,140.4,115.06
2016,3,23,9,15,45.5,231.0,6.85,20.5,256.5,158.31,122.62
2016,3,23,9,30,46.0,253.0,6.8,21.0,281.0,179.51,138.2
2016,3,23,9,45,77.0,286.5,6.8,21.5,337.0,214.0,163.58
2016,3,23,10,0,108.0,320.0,6.8,22.0,393.0,253.49,193.25
2016,3,23,10,15,160.0,342.5,6.65,22.0,457.5,296.21,225.64
2016,3,23,10,30,212.0,365.0,6.5,22.0,522.0,348.27,265.89
2016,3,23,10,45,542.5,247.0,6.4,22.5,674.0,434.81,330.28
2016,3,23,11,0,873.0,129.0,6.3,23.0,826.0,547.67,417.54
2016,3,23,11,15,880.0,130.5,6.15,23.5,850.5,603.82,462.51
2016,3,23,11,30,887.0,132.0,6.0,24.0,875.0,658.68,505.16
2016,3,23,11,45,895.5,130.5,5.85,24.5,892.5,710.67,544.36
2016,3,23,12,0,904.0,129.0,5.7,25.0,910.0,760.95,581.12
2016,3,23,12,15,906.0,129.5,5.55,25.0,917.5,806.07,614.28
2016,3,23,12,30,908.0,130.0,5.4,25.0,925.0,848.54,643.38
2016,3,23,12,45,910.5,128.0,5.25,25.5,924.0,886.41,667.44
2016,3,23,13,0,913.0,126.0,5.1,26.0,923.0,921.21,689.04
2016,3,23,13,15,911.0,125.5,4.95,26.0,912.5,950.09,707.77
2016,3,23,13,30,909.0,125.0,4.8,26.0,902.0,975.37,723.97
