Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,946.53,719.58
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,916.5,701.8
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,872.5,674.1
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,817.55,638.25
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,761.17,600.56
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,690.5,550.93
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,625.65,503.73
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,535.5,434.66
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,449.8,364.66
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,330.1,263.95
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,217.2,141.29
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,80.49,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,9.44,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,20.92,11.5
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,32.3,22.98
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,39.71,30.01
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,47.18,36.81
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,56.74,45.22
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,62.3,49.86
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,65.99,52.71
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,69.62,55.46
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,72.29,57.19
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,74.88,58.83
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,120.85,70.98
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,185.09,106.18
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,249.83,154.78
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,315.43,209.37
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,380.0,265.13
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,444.41,320.27
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,506.71,371.93
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,567.96,420.99
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,626.42,467.36
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,683.11,511.07
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,736.18,549.94
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,786.8,585.97
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,833.19,619.18
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,876.61,648.23
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,914.83,673.69
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,949.56,696.81
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,978.83,715.95
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,1004.2,732.61
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,1023.69,746.05
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1039.02,757.0
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,1047.2,763.04
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,1051.08,766.57
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,1048.26,765.98
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,1041.23,762.93
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,1026.06,754.79
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,1006.95,744.27
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,979.67,728.46
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,948.95,710.4
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,919.85,693.5
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,876.78,666.88
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,822.38,632.02
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,766.46,595.32
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,695.96,548.3
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,625.93,499.47
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,541.78,436.26
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,456.78,367.94
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,337.4,268.29
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,225.87,150.32
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,84.02,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,10.23,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,22.89,13.42
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,35.37,25.72
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,42.98,32.94
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,50.64,39.89
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,55.68,44.26
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,60.73,48.45
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,69.62,55.89
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,73.43,58.76
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,75.9,60.42
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,78.3,62.0
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,115.91,67.92
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,186.5,108.88
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,249.66,156.35
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,313.71,209.73
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,377.16,264.49
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,440.52,318.59
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,501.63,369.66
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,561.73,418.2
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,619.47,463.22
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,675.51,505.32
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,727.53,543.09
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,777.19,577.93
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,822.39,609.82
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,864.66,637.3
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,902.59,660.21
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,937.13,680.59
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,965.89,698.36
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,990.83,713.62
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,1009.02,724.55
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,1023.09,732.95
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,1031.04,736.99
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,1034.78,738.47
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,1030.89,736.57
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,1022.85,732.33
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,1007.86,723.92
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,989.04,713.28
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,961.05,696.92
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,941.09,685.87
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,900.12,662.37
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,856.55,637.0
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,802.58,604.06
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,747.18,569.28
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,681.58,527.62
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,612.29,481.13
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,523.56,416.39
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,439.18,349.99
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,322.95,254.77
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,215.34,145.63
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,78.79,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,12.19,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,23.4,13.96
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,34.73,25.0
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,42.05,31.87
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,49.42,38.5
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,54.18,42.57
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,63.74,50.69
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,67.72,53.76
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,71.62,56.7
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,74.15,58.41
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,76.61,60.04
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,121.8,71.85
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,185.43,106.53
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,249.36,154.51
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,314.02,208.51
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,377.85,263.49
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,441.51,317.89
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,503.07,369.51
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,563.6,418.76
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,621.36,465.19
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,677.37,509.03
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,729.72,548.19
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,779.67,584.59
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,824.77,617.74
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,866.86,646.49
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,904.13,672.08
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,937.9,695.47
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,966.7,714.88
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,991.64,731.79
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,1009.84,743.23
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,1023.89,752.06
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,1032.29,759.98
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,1036.48,765.34
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,1032.02,763.62
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,1023.4,759.36
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,970.01,725.76
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,908.55,686.5
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,924.45,699.36
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,941.29,712.49
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,900.69,687.22
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,857.47,660.19
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,802.01,622.75
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,745.27,583.7
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,679.85,538.36
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,610.67,488.43
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,520.71,420.13
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,435.24,350.64
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,320.47,255.11
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,215.19,149.33
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,78.28,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,11.48,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,28.22,18.01
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,44.72,33.56
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,58.0,45.76
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,70.91,57.32
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,88.53,72.54
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,104.37,85.82
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,118.91,97.86
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,132.81,109.16
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,141.23,115.66
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,149.32,121.83
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,178.12,130.29
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,221.27,157.5
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,247.47,166.41
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,306.01,206.06
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,366.39,264.27
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,407.23,304.02
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,456.37,344.09
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,505.38,383.1
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,545.42,414.34
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,583.35,443.08
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,680.07,517.58
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,777.22,592.24
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,825.09,627.74
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,870.28,659.16
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,911.89,687.76
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,950.44,714.09
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,981.01,734.86
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,1007.72,753.03
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,1030.29,766.89
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,1048.7,777.99
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,1057.74,785.7
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,1062.41,790.68
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,1052.94,784.78
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,1039.35,776.36
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,1023.75,766.35
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,1004.23,753.85
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,979.4,737.89
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,950.8,719.57
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,920.88,701.32
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,877.05,673.22
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,826.53,640.03
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,774.09,604.8
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,704.43,557.42
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,635.14,508.29
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,550.54,443.98
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,475.31,382.59
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,359.09,285.67
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,253.45,179.14
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,95.27,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,15.55,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,28.29,18.37
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,40.95,30.34
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,54.31,42.55
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,67.28,54.12
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,76.77,62.22
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,85.93,69.79
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,98.83,80.53
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,111.01,90.47
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,92.74,74.22
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,79.49,62.44
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,124.56,73.93
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,188.76,108.71
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,252.43,155.87
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,317.2,209.33
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,381.68,264.7
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,445.85,319.33
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,507.77,371.06
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,568.25,420.03
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,626.11,466.24
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,682.14,509.75
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,731.1,545.73
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,775.96,577.67
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,800.08,593.14
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,813.4,600.4
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,810.71,596.01
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,799.78,585.75
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,843.04,616.41
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,884.83,645.44
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,850.69,620.96
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,811.14,593.2
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,831.21,607.97
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,848.54,620.46
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,841.93,616.99
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,832.02,611.6
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,867.75,639.67
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,892.96,659.12
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,913.57,673.55
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,921.02,679.43
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,878.33,653.12
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,833.16,625.26
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,781.42,591.68
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,723.02,552.81
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,651.28,505.64
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,580.54,457.08
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,489.74,389.43
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,403.36,321.24
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,292.52,230.66
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,191.8,135.8
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,67.44,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,16.29,0.0
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,29.78,19.78
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,43.32,32.59
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,54.31,42.75
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,65.18,52.49
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,72.09,58.36
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,81.19,65.92
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,102.13,83.74
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,126.5,104.19
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,133.09,109.0
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,133.55,108.59
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,175.96,127.54
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,222.77,159.02
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,258.68,182.16
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,309.76,220.44
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,357.18,261.62
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,399.2,297.51
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,409.56,309.09
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,403.49,305.89
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,453.75,344.1
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,512.39,388.23
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,585.46,442.59
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,672.09,505.88
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,641.97,482.61
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,608.18,456.28
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,635.36,475.2
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,662.06,493.28
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,614.87,458.91
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,577.67,431.44
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,595.87,445.56
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,613.47,459.04
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,546.32,410.94
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,454.49,344.28
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,643.52,488.6
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,809.19,610.46
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,874.72,659.49
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,926.62,696.83
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,897.73,678.79
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,865.79,659.12
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,821.13,630.93
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,774.46,600.93
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,714.84,560.92
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,654.64,519.49
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,582.42,467.28
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,506.1,409.74
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,415.89,338.6
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,331.81,269.45
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,234.38,187.04
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,146.53,104.87
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,46.29,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,6.29,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,12.21,0.0
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,29.59,19.71
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,46.1,34.95
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,60.74,48.27
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,75.2,61.11
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,88.07,72.23
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,101.84,83.87
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,121.62,100.48
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,137.64,113.58
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,138.88,113.78
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,138.7,112.81
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,143.53,106.05
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,145.86,112.14
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,160.59,123.2
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,175.84,134.64
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,217.98,166.96
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,267.44,204.84
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,162.87,123.64
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,44.88,30.34
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,108.58,80.94
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,172.74,131.13
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,384.9,295.08
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,605.25,457.79
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,598.97,451.8
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,577.04,435.16
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,554.1,417.26
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,526.99,396.13
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,567.14,426.51
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,608.28,457.21
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,628.03,472.49
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,666.88,501.22
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,551.79,418.17
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,431.2,328.9
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,724.98,554.73
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,959.45,723.84
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,770.58,588.87
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,549.65,424.2
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,501.44,390.01
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,452.83,354.27
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,631.35,496.59
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,763.63,599.39
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,709.38,560.92
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,654.12,521.92
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,582.59,469.36
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,507.01,411.74
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,423.49,345.42
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,344.92,280.31
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,244.1,194.71
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,154.2,111.29
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,49.41,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,9.05,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,17.32,3.83
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,31.74,21.51
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.12,34.86
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,56.05,43.97
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,65.91,52.72
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,48.37,37.07
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,35.17,25.25
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,58.36,45.26
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,80.17,63.75
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,80.22,63.41
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,80.16,63.0
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,138.57,106.18
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,200.94,153.47
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,169.76,128.91
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,131.63,99.25
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,147.11,111.21
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,163.11,123.52
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,140.23,105.33
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,116.2,86.27
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,159.73,120.16
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,204.3,154.52
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,207.74,157.09
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,211.25,159.79
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,225.18,170.72
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,239.3,181.79
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,298.68,227.07
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,351.52,266.79
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,259.5,197.16
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,156.64,118.03
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,133.07,99.77
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,109.29,81.12
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,127.25,95.47
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,145.61,110.12
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,170.45,129.61
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,196.3,149.83
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,203.45,155.78
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,211.05,162.16
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,278.33,216.09
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,328.66,256.59
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,277.43,217.38
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,226.39,177.8
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,421.36,338.37
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,581.75,466.66
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,511.59,412.81
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,443.61,359.98
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,341.41,278.15
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,262.88,212.58
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,177.49,140.06
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,86.19,60.38
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,30.34,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,9.05,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,17.47,5.11
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,34.5,23.65
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,51.44,39.06
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,64.4,50.71
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,76.47,61.25
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,58.87,45.7
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,42.11,30.91
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,70.77,55.31
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,104.94,83.92
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,136.86,110.12
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,167.43,134.75
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,186.11,140.6
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,197.95,149.19
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,243.19,177.64
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,307.41,221.74
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,351.75,250.29
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,422.93,302.37
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,479.02,347.71
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,536.06,392.43
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,589.88,433.19
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,642.51,471.43
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,693.31,506.96
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,734.19,534.57
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,776.75,563.58
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,816.82,590.03
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,853.9,611.34
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,888.18,630.36
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,915.39,646.37
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,939.08,660.1
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,958.29,671.64
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,973.66,680.89
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,830.55,588.45
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,622.01,445.91
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,512.3,371.77
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,378.23,277.01
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,701.74,512.91
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,949.48,674.72
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,924.59,657.11
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,896.23,640.74
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,855.64,617.04
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,812.61,591.58
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,762.23,559.72
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,715.12,529.54
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,646.98,486.12
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,579.73,441.62
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,496.43,382.2
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,417.11,321.96
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,310.18,238.12
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,214.4,153.93
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,77.19,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,9.83,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,18.86,7.28
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,32.64,22.68
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,46.32,35.41
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,55.91,44.24
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,65.41,52.71
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,51.68,40.39
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,43.65,33.09
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,51.01,39.35
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,58.39,45.54
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,102.05,82.93
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,142.35,116.72
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,136.51,106.02
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,129.88,100.2
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,120.56,92.33
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,110.38,83.84
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,111.66,84.67
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,112.96,85.55
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,125.3,95.01
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,138.05,104.77
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,174.0,132.88
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,210.87,161.45
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,219.56,167.75
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,228.37,174.17
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,207.41,158.03
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,185.79,141.35
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,144.04,108.58
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,101.66,75.11
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,280.81,215.16
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,467.0,354.69
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,367.18,279.79
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,248.29,189.41
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,305.01,233.52
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,347.06,265.85
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,240.29,184.09
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,157.32,119.42
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,173.0,132.43
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,189.44,145.99
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,135.23,103.37
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,82.47,61.28
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,110.13,84.08
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,140.6,109.2
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,74.97,56.2
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,17.54,8.94
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,14.85,6.77
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,12.16,4.57
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,153.64,125.92
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,283.1,231.48
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,196.2,156.85
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,116.18,85.17
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,38.64,0.0
