Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.33,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,27.05,17.45
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,35.58,25.63
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,44.16,33.45
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,50.06,38.72
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,55.95,43.79
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,60.39,47.43
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,70.03,55.46
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,73.26,57.88
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,76.41,60.22
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,78.88,61.84
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,81.22,63.34
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,119.65,72.76
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,180.19,103.22
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,240.93,146.99
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,301.97,196.66
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,362.11,247.79
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,421.93,298.54
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,479.41,345.89
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,535.55,390.64
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,589.42,433.0
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,641.53,472.74
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,690.02,507.81
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,736.21,540.19
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,778.15,569.88
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,817.31,596.97
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,851.18,619.35
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,881.71,639.58
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,908.33,657.31
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,931.31,672.8
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,947.84,684.85
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,960.41,694.56
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,967.15,700.69
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,969.85,704.42
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,965.27,704.1
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,956.76,701.34
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,940.65,694.11
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,932.79,692.49
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,904.54,675.88
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,873.12,657.2
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,833.31,632.77
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,791.1,606.42
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,738.22,571.26
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,688.78,537.95
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,625.14,494.26
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,562.18,448.93
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,481.91,387.28
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,405.48,326.09
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,311.66,249.01
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,226.55,175.43
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,109.58,53.81
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,12.59,0.7
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,24.87,15.64
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,41.66,31.0
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,57.57,45.38
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,73.46,59.46
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,89.11,72.99
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,104.85,86.29
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,120.24,99.04
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,123.13,100.92
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,130.98,107.0
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,152.43,124.43
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,163.42,132.92
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,139.73,107.43
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,100.24,75.89
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,104.67,79.11
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,109.17,82.34
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,114.07,86.04
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,119.19,89.93
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,121.47,91.45
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,123.81,93.03
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,208.15,158.69
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,295.29,225.08
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,249.98,190.03
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,203.57,154.21
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,215.52,163.48
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,227.66,172.77
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,186.56,141.21
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,144.69,108.84
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,215.21,163.59
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,288.2,219.16
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,280.29,212.73
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,272.12,206.36
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,632.99,483.43
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,926.56,689.91
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,917.47,682.48
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,904.67,675.19
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,734.99,555.79
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,527.26,402.43
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,531.53,408.94
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,553.53,427.06
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,388.64,303.61
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,230.23,179.86
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,441.91,352.62
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,626.22,495.48
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,562.04,447.29
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,492.19,395.1
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,420.07,339.05
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,351.68,283.72
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,264.86,211.63
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,186.75,144.15
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,94.17,48.83
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,15.56,3.21
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,30.87,20.45
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,41.78,30.6
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,52.67,40.39
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,66.77,52.72
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,84.14,67.56
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,104.62,84.76
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,123.06,99.91
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,129.74,104.92
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,138.57,111.68
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,161.25,129.82
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,180.17,144.62
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,150.54,104.73
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,183.35,109.28
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,254.98,171.99
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,305.96,221.15
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,343.48,243.53
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,409.99,292.03
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,464.46,337.23
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,518.02,380.49
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,568.68,421.17
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,617.97,459.78
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,659.06,491.12
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,706.6,526.08
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,746.68,555.43
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,784.24,582.43
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,695.85,515.07
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,546.65,402.92
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,736.11,545.46
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,890.85,655.97
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,905.59,663.72
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,916.59,670.0
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,921.11,673.45
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,936.06,684.0
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,928.82,679.9
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,917.83,673.63
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,900.59,664.36
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,879.89,652.87
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,849.27,633.68
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,821.97,616.79
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,781.33,591.24
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,738.7,564.06
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,686.16,528.53
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,632.91,491.8
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,569.19,446.61
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,506.4,400.62
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,421.65,336.11
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,349.63,278.75
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,263.67,208.24
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,186.32,142.2
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,94.14,50.91
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,16.75,4.83
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,32.8,22.15
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,46.55,34.74
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,60.06,46.83
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,74.65,59.55
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,91.05,73.52
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,104.33,84.52
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,115.66,93.66
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,126.61,102.34
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,137.2,110.6
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,119.95,95.62
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,106.79,84.18
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,131.44,85.65
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,185.69,113.7
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,241.05,153.51
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,297.63,199.27
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,352.96,246.4
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,411.54,296.19
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,464.24,340.49
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,515.85,382.84
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,565.02,422.88
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,613.0,461.06
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,657.36,494.89
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,699.91,526.56
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,668.1,500.7
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,603.99,450.36
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,495.14,370.82
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,370.61,277.56
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,505.1,379.18
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,632.44,472.77
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,677.17,504.59
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,706.26,525.76
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,592.73,444.38
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,473.71,357.02
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,675.85,512.16
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,864.08,650.79
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,761.91,575.73
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,647.83,492.34
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,698.43,531.97
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,725.25,554.04
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,592.31,457.81
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,485.31,378.21
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,352.88,277.26
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,228.38,179.09
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,307.85,245.31
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,377.12,301.72
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,308.68,247.43
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,244.0,194.93
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,161.83,127.1
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,94.81,70.52
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,45.58,23.12
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,17.04,5.9
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,33.77,23.39
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,43.11,32.3
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,55.17,43.32
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,61.69,49.11
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,68.17,54.65
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,70.24,56.18
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,72.52,57.82
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,81.9,65.56
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,85.09,67.89
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,85.16,67.41
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,85.32,67.04
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,113.64,68.65
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,183.57,105.14
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,244.89,148.34
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,306.95,198.02
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,368.33,249.63
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,429.27,300.71
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,488.02,349.04
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,545.6,394.97
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,600.46,438.06
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,653.45,478.41
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,702.89,514.32
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,750.06,547.57
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,793.1,578.18
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,833.26,606.13
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,868.41,628.91
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,900.17,649.42
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,927.09,666.79
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,950.19,681.77
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,967.14,692.91
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,979.99,701.61
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,986.4,705.34
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,988.63,706.57
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,983.49,703.86
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,974.3,698.8
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,958.76,690.09
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,939.45,679.06
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,911.71,661.32
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,891.18,648.35
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,852.17,623.92
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,810.61,597.85
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,758.75,564.58
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,705.6,529.96
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,645.71,489.76
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,582.6,445.49
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,504.06,387.48
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,429.09,329.92
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,334.75,257.22
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,249.03,187.33
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,125.68,74.7
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,16.73,6.27
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,33.22,22.88
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,43.16,32.1
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,55.72,43.28
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,62.12,48.89
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,68.47,54.24
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,72.32,57.28
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,76.14,60.23
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,79.25,62.51
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,82.23,64.67
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,90.78,71.49
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,92.25,72.33
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,117.98,73.47
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,176.25,102.16
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,234.97,144.07
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,294.49,192.34
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,355.91,244.55
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,412.69,293.41
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,467.6,339.62
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,521.2,383.55
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,571.95,424.71
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,621.04,463.49
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,665.46,496.95
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,707.13,527.45
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,745.79,556.06
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,781.9,582.33
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,823.99,611.76
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,850.6,630.38
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,874.11,646.2
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,894.02,659.62
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,900.11,663.84
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,901.61,665.2
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,760.63,564.12
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,572.34,426.26
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,405.8,306.02
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,203.59,153.12
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,280.72,213.68
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,345.71,264.09
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,260.52,199.36
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,162.52,123.48
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,247.22,192.09
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,319.13,249.83
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,237.28,185.68
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,144.6,111.79
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,120.88,93.25
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,97.54,74.58
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,152.8,121.12
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,206.83,164.8
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,142.61,111.36
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,79.73,58.61
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,40.6,21.7
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.98,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.15,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,19.7,8.62
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,35.19,24.17
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,52.45,39.61
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,69.31,54.45
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,75.13,59.47
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,83.07,66.08
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,105.66,84.95
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,125.69,101.32
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,140.75,113.51
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,155.46,125.3
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,168.48,135.33
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,180.69,144.62
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,152.47,114.56
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,107.38,80.02
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,156.1,117.45
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,205.48,154.78
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,284.68,207.06
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,412.92,299.64
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,456.12,334.49
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,503.93,372.56
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,340.69,256.16
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,130.07,95.81
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,149.17,110.46
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,168.7,125.16
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,230.94,172.38
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,294.83,220.2
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,374.43,279.6
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,449.73,335.05
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,380.78,284.21
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,294.0,219.71
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,479.69,359.94
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,658.23,489.46
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,619.49,461.27
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,596.02,444.5
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,542.43,405.68
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,487.39,365.62
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,610.2,460.42
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,727.83,548.48
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,658.97,498.16
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,612.65,463.94
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,562.68,429.83
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,509.83,393.17
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,494.16,383.66
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,492.94,384.04
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,393.28,308.93
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,306.84,241.96
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,247.73,196.08
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,189.95,149.77
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,128.73,99.49
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,59.51,42.25
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,28.18,13.75
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,6.29,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,21.41,10.76
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,36.55,26.17
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,47.37,36.33
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,58.17,46.19
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,65.87,53.01
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,75.94,61.69
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,79.5,64.36
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,83.09,66.96
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,86.21,69.25
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,89.22,71.42
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,89.6,71.19
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,97.7,77.49
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,121.85,77.88
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,179.56,106.02
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,254.98,172.64
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,306.62,223.57
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,342.3,243.01
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,414.3,294.47
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,469.98,340.72
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,525.05,385.14
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,576.89,426.37
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,627.06,464.92
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,674.53,499.51
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,720.13,531.51
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,761.27,560.68
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,799.82,587.32
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,834.05,608.55
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,865.22,626.75
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,890.97,643.46
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,913.12,657.89
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,930.21,669.18
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,943.42,678.12
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,949.52,682.68
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,951.63,684.91
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,947.88,683.58
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,940.21,679.94
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,925.09,672.45
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,917.94,670.32
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,892.25,654.78
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,863.26,637.27
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,825.04,613.06
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,784.4,587.11
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,736.35,556.27
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,686.8,523.87
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,629.3,485.24
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,568.5,442.01
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,494.62,387.56
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,423.73,332.94
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,333.84,261.92
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,251.93,193.76
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,148.14,97.48
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,31.07,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,7.87,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.17,10.82
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,34.72,24.42
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,44.56,33.6
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,56.95,44.75
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,58.1,45.75
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,64.76,51.42
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,76.71,61.55
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,88.56,71.41
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,80.64,64.18
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,72.14,56.54
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,129.61,104.86
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,180.87,146.93
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,169.24,130.06
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,163.21,125.24
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,162.71,124.33
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,161.65,123.07
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,207.86,158.72
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,249.09,190.18
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,248.92,189.66
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,241.11,183.29
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,350.05,265.97
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,472.85,357.52
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,460.91,347.9
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,440.48,332.05
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,431.0,325.11
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,419.31,316.4
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,431.49,325.76
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,443.55,334.99
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,456.2,345.49
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,468.77,356.03
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,559.41,425.25
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,653.76,495.92
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,790.87,601.56
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,906.63,688.55
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,759.61,580.38
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,570.0,437.4
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,723.28,558.04
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,839.57,648.87
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,711.04,553.51
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,575.76,451.55
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,642.77,506.36
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,689.56,545.01
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,629.58,501.05
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,577.81,462.8
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,514.77,415.36
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,453.36,368.13
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,380.77,310.55
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,312.36,254.45
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,222.92,179.74
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,153.55,119.79
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,83.55,54.89
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,7.87,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,20.84,10.98
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,34.02,24.17
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,43.83,33.46
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,56.0,44.64
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,35.13,26.0
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,18.28,10.81
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,59.07,47.24
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,95.87,79.59
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,129.33,108.55
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,156.77,131.91
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,132.25,110.01
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,100.18,81.8
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,94.2,72.95
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,88.01,67.63
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,109.35,84.9
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,131.04,102.34
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,104.06,80.23
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,75.74,56.98
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,136.31,106.05
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,197.22,154.55
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,203.11,159.14
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,209.15,163.94
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,213.95,167.77
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,218.76,171.63
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,227.47,178.56
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,236.25,185.56
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,237.17,185.98
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,237.86,186.24
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,300.14,235.45
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,355.43,278.62
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,268.49,210.36
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,170.5,132.57
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,161.37,125.47
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,152.1,118.17
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,160.73,125.06
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,169.57,132.12
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,134.77,104.3
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,100.21,76.46
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,148.93,116.51
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,200.63,158.68
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,237.58,189.7
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,258.54,208.0
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,241.37,194.98
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,223.6,181.42
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,194.52,158.33
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,165.56,134.89
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,135.1,109.42
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,104.94,83.74
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,171.24,139.45
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,213.15,170.02
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,127.17,88.71
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,24.09,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
