Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,10.23,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,22.77,12.97
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,35.07,25.39
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,42.62,32.64
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,50.24,39.68
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,55.55,44.42
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,60.85,48.98
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,64.13,51.52
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,72.89,58.79
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,75.63,60.83
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,78.3,62.77
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,80.04,63.91
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,81.69,64.98
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,114.38,72.83
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,174.38,101.18
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,234.48,144.23
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,294.95,194.15
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,354.17,245.47
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,412.96,296.5
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,470.17,345.43
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,526.16,392.02
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,579.25,435.8
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,630.52,476.98
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,678.48,513.66
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,724.17,547.62
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,765.71,578.62
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,804.52,607.02
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,838.87,629.87
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,870.01,649.83
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,896.06,667.55
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,918.4,682.83
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,935.16,694.46
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,947.94,703.57
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,953.99,707.99
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,955.97,709.88
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,952.1,708.4
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,944.29,704.48
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,929.37,695.58
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,910.77,684.35
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,885.92,669.3
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,867.83,658.96
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,830.17,635.61
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,790.01,610.37
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,741.52,577.91
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,691.57,543.87
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,630.88,501.99
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,573.96,460.55
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,500.47,403.62
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,430.04,346.95
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,343.02,275.88
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,263.49,207.81
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,162.78,115.16
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,44.48,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,10.23,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,21.8,12.27
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,35.79,25.85
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,44.04,33.58
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,52.28,41.02
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,57.85,45.82
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,63.38,50.4
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,67.19,53.34
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,70.95,56.16
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,79.76,63.38
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,82.57,65.4
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,84.45,66.48
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,86.21,67.47
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,108.85,67.56
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,176.58,101.56
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,235.71,142.82
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,295.32,190.91
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,354.28,241.34
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,412.89,291.79
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,469.76,339.57
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,525.58,385.19
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,578.49,428.09
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,629.66,468.5
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,677.77,504.67
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,723.82,538.32
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,765.62,569.18
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,804.74,597.58
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,839.48,620.49
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,871.06,640.4
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,897.58,658.15
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,920.43,673.51
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,937.72,685.29
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,951.04,694.6
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,958.1,699.95
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,961.09,702.82
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,956.86,701.12
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,948.68,697.01
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,933.39,689.38
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,914.42,679.4
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,889.21,663.96
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,870.91,653.3
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,833.31,629.71
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,793.18,604.28
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,745.74,572.53
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,696.71,539.23
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,639.11,500.52
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,578.49,457.06
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,506.91,402.73
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,438.0,348.28
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,348.9,276.9
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,267.43,208.45
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,164.82,116.48
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,45.09,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,5.9,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,12.19,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,22.55,12.9
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,33.03,23.16
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,40.35,29.96
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,47.71,36.51
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,52.47,40.64
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,61.9,48.7
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,65.86,51.74
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,69.73,54.64
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,72.62,56.76
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,75.41,58.77
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,78.12,60.59
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,89.58,69.66
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,111.83,69.31
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,171.63,95.96
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,232.11,137.68
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,292.51,185.77
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,351.01,234.88
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,408.91,283.58
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,465.32,329.73
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,520.26,373.23
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,571.84,413.81
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,621.52,451.77
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,649.53,470.5
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,654.42,471.57
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,726.56,525.33
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,791.52,574.22
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,824.98,596.78
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,855.24,616.79
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,880.44,633.55
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,901.98,648.06
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,863.39,621.86
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,789.41,569.26
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,789.25,571.39
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,786.08,570.96
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,738.82,539.38
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,673.97,495.86
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,745.31,549.3
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,799.87,590.11
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,752.46,559.33
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,709.96,532.08
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,608.93,461.23
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,494.13,378.77
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,440.91,340.91
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,388.29,302.36
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,348.29,273.67
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,308.18,243.98
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,265.6,211.02
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,223.27,177.17
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,175.35,137.92
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,129.33,98.98
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,66.81,44.63
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.49,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,23.64,13.99
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,35.19,25.18
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,43.1,32.52
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,50.98,39.55
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,56.63,44.47
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,62.22,49.17
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,66.04,52.11
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,75.53,59.83
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,78.15,61.7
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,80.68,63.49
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,82.0,64.11
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,83.25,64.68
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,113.42,71.59
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,172.79,98.04
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,231.9,138.66
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,291.53,186.2
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,350.27,235.94
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,408.57,285.59
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,465.27,332.58
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,520.88,377.31
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,573.3,418.85
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,623.9,457.67
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,672.4,493.06
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,719.0,525.97
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,760.96,555.71
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,800.19,582.88
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,834.56,605.76
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,865.69,625.91
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,891.73,642.73
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,914.02,657.21
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,930.73,667.42
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,943.45,675.21
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,949.85,680.47
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,952.16,683.34
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,947.85,682.66
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,939.65,679.62
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,925.17,673.95
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,907.02,665.9
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,880.64,651.05
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,861.02,640.68
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,823.97,618.89
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,784.39,595.14
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,735.91,563.57
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,686.04,530.44
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,626.46,490.27
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,570.46,450.14
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,500.9,397.35
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,433.9,344.47
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,349.68,277.0
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,272.39,212.03
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,177.05,127.14
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,63.37,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,5.9,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,11.53,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,25.58,15.66
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,39.65,29.09
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,49.7,38.41
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,59.7,47.42
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,80.1,65.29
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,99.94,82.31
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,110.38,90.72
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,122.76,100.59
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,109.4,88.65
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,99.62,79.87
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,95.29,75.63
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,91.62,72.0
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,117.87,77.37
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,172.89,102.42
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,229.46,141.94
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,286.46,187.83
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,341.85,235.11
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,397.22,282.77
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,450.99,328.13
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,503.75,371.54
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,553.92,411.76
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,602.65,449.69
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,643.95,481.65
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,690.99,516.78
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,715.45,531.55
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,715.2,527.93
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,718.11,529.42
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,717.04,528.0
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,511.1,381.06
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,259.58,193.2
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,437.53,327.58
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,594.94,441.86
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,684.59,508.21
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,773.58,573.33
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,680.38,506.88
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,583.21,436.97
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,458.27,346.4
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,313.51,237.93
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,365.89,280.15
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,435.72,334.26
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,601.91,464.55
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,723.7,559.14
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,678.84,528.88
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,632.42,497.3
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,572.41,454.63
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,513.04,410.91
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,449.47,362.26
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,387.73,312.99
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,306.5,245.5
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,229.59,179.66
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,129.8,92.91
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,15.64,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.51,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.02,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,5.3,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,7.59,1.04
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,9.5,2.72
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,11.41,4.37
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,44.04,32.74
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,75.8,59.86
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,58.4,44.7
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,39.89,28.68
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,89.57,70.7
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,134.62,108.01
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,89.0,66.37
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,37.73,24.98
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,60.65,43.39
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,83.12,61.26
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,96.55,71.77
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,110.16,82.4
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,111.86,83.46
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,113.62,84.58
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,106.06,78.58
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,98.25,72.38
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,104.05,76.91
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,109.99,81.56
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,113.72,84.48
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,117.53,87.48
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,276.8,210.85
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,440.44,332.7
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,381.06,288.12
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,318.55,241.37
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,266.68,202.56
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,227.85,173.19
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,303.06,231.55
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,368.48,281.69
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,294.96,226.16
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,206.68,158.48
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,205.85,158.48
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,205.12,158.41
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,217.86,169.22
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,248.33,193.99
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,267.14,210.81
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,285.36,227.3
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,174.32,138.25
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,63.84,47.24
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,55.26,40.44
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,46.74,33.55
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,38.24,26.51
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,29.77,19.38
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,21.71,12.54
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,13.68,5.65
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,7.96,0.56
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.27,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.18,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,14.25,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,29.48,18.77
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,44.71,32.97
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,59.74,46.51
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,74.48,59.5
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,87.58,70.75
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,101.9,82.79
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,111.25,90.34
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,122.51,99.38
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,109.05,87.42
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,102.95,81.79
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,113.84,90.45
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,123.94,98.36
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,163.72,117.54
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,229.2,161.02
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,249.35,166.42
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,291.96,193.57
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,345.8,238.9
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,400.1,285.02
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,454.32,329.91
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,506.13,372.14
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,555.02,411.1
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,602.67,447.91
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,650.62,484.24
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,690.4,514.16
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,729.63,543.21
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,766.52,569.9
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,800.67,594.43
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,832.08,615.78
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,856.67,632.01
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,877.74,645.86
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,894.8,656.37
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,908.06,664.5
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,914.37,668.95
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,916.79,670.98
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,912.63,669.0
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,904.66,664.65
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,889.89,655.66
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,882.96,652.11
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,856.91,635.93
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,827.8,617.78
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,791.02,595.05
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,751.88,570.45
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,708.35,541.52
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,660.02,508.72
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,601.62,468.31
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,543.57,426.67
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,473.95,374.0
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,407.04,321.49
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,325.58,256.43
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,250.86,194.11
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,157.63,113.7
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,68.69,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,23.18,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,6.69,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,13.13,0.0
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,29.55,18.8
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,45.87,33.72
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,57.18,43.94
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,68.23,53.62
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,76.43,60.57
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,84.47,67.17
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,87.14,69.05
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,90.92,71.84
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,93.87,73.87
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,96.67,75.76
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,96.55,75.23
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,96.46,74.76
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,112.57,73.45
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,174.73,103.41
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,228.42,139.33
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,283.15,182.01
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,337.35,227.19
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,391.56,272.84
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,443.94,316.12
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,495.2,357.45
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,544.2,396.61
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,591.82,433.73
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,635.78,466.5
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,677.55,496.81
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,716.17,525.12
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,752.52,551.33
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,782.7,573.02
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,809.77,592.35
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,833.13,608.9
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,853.08,622.9
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,864.78,631.29
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,872.67,637.33
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,876.46,640.54
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,885.58,647.45
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,874.14,641.01
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,859.25,632.44
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,840.86,622.54
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,819.36,610.47
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,784.58,587.84
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,747.51,563.42
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,706.81,537.17
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,657.21,504.25
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,602.51,465.69
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,548.24,426.67
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,489.01,383.85
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,431.24,340.89
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,348.86,277.56
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,286.04,227.44
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,216.41,170.43
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,152.37,116.78
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,78.08,54.25
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,7.47,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,14.33,0.0
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,28.59,18.19
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,42.81,31.27
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,55.88,43.01
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,68.65,54.21
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,78.07,62.23
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,87.25,69.83
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,95.8,76.72
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,104.0,83.21
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,109.18,87.06
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,114.13,90.68
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,120.52,95.48
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,125.09,98.75
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,139.13,96.52
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,189.41,119.3
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,242.48,155.73
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,295.62,197.32
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,346.15,238.44
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,397.28,280.25
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,446.74,320.49
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,495.59,359.27
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,542.43,396.21
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,588.41,431.58
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,598.87,438.74
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,591.12,431.73
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,538.23,393.66
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,464.16,339.45
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,476.7,348.82
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,488.9,357.61
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,384.33,282.68
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,263.17,193.97
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,352.67,260.46
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,433.84,319.16
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,545.37,400.95
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,659.13,482.04
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,506.42,373.61
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,350.24,259.63
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,615.0,458.64
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,823.14,607.07
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,677.16,503.37
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,526.53,394.84
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,534.31,404.88
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,537.21,410.58
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,564.41,433.6
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,566.55,438.53
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,506.97,395.64
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,448.75,352.84
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,381.02,301.28
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,316.86,250.78
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,232.5,182.93
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,167.23,128.46
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,101.11,71.97
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,33.14,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,11.24,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,4.33,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,8.36,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,23.09,13.66
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,37.2,26.5
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,53.18,40.7
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,69.04,54.54
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,82.94,66.39
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,97.71,78.71
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,95.86,76.7
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,90.23,71.49
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,55.31,41.57
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,17.6,9.35
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,63.14,47.69
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,105.82,82.8
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,91.75,67.67
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,77.05,55.89
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,182.01,134.8
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,280.33,206.11
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,315.61,223.01
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,391.65,274.4
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,441.91,314.78
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,490.5,352.76
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,536.63,388.47
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,581.9,422.57
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,612.87,444.74
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,628.1,454.83
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,535.36,390.05
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,416.05,304.22
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,497.5,363.62
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,576.96,419.66
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,577.15,419.77
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,575.54,419.17
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,662.7,482.56
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,751.26,545.24
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,806.1,585.23
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,861.49,625.47
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,845.9,615.57
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,826.77,603.93
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,739.17,544.74
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,639.16,475.98
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,617.55,463.23
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,593.67,448.22
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,497.51,379.36
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,387.01,298.19
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,470.17,364.68
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,542.14,420.45
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,483.27,376.94
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,425.81,334.28
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,346.92,273.82
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,286.51,225.85
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,217.84,170.63
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,154.56,118.33
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,80.1,56.34
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
