Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,11.43,0.0
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,30.51,19.98
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,48.59,36.45
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,66.64,52.56
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,84.06,67.78
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,98.23,79.83
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,112.03,91.26
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,122.08,99.28
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,131.84,106.9
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,139.69,112.81
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,141.74,113.85
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,144.78,115.72
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,147.59,117.42
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,160.12,115.11
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,206.34,136.32
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,258.15,177.37
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,301.65,215.42
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,326.13,237.23
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,332.55,244.73
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,357.14,262.82
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,373.22,274.29
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,390.77,287.11
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,407.14,299.04
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,497.35,364.05
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,606.66,440.91
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,638.33,461.62
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,666.21,479.73
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,654.54,471.32
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,640.29,461.12
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,631.28,455.08
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,607.07,438.78
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,699.31,504.48
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,793.35,569.01
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,805.9,577.47
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,815.32,584.75
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,824.19,593.1
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,834.78,602.56
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,713.63,519.73
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,582.82,428.68
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,581.92,431.38
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,577.81,430.84
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,481.36,362.41
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,370.47,282.01
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,337.09,258.66
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,303.8,234.48
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,267.86,208.02
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,232.05,181.09
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,261.25,205.79
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,293.13,230.56
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,223.78,174.86
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,160.0,122.5
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,83.93,59.44
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,13.14,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,5.9,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,11.43,0.28
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,27.31,17.28
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,42.41,31.03
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,58.5,45.33
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,74.37,59.14
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,89.99,72.4
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,105.38,85.12
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,115.13,92.62
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,124.49,99.63
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,140.52,112.38
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,156.12,124.57
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,167.48,132.88
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,178.5,140.77
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,179.53,134.39
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,194.69,144.94
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,215.57,158.99
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,249.64,182.71
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,240.84,176.84
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,235.45,173.65
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,241.92,178.52
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,248.23,183.19
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,265.47,195.96
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,283.15,208.97
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,246.96,182.75
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,208.98,155.05
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,219.34,163.42
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,229.81,171.69
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,247.43,184.96
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,265.33,198.4
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,267.37,200.5
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,269.31,202.62
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,264.99,199.73
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,260.49,196.73
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,241.13,182.76
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,221.45,168.45
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,312.41,238.47
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,393.31,299.2
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,513.35,390.76
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,630.24,477.01
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,593.45,451.01
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,555.48,425.16
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,510.56,393.84
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,465.32,361.82
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,238.7,189.07
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,32.9,21.58
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,28.27,17.98
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,23.65,14.21
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,19.42,10.71
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,15.21,7.18
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,11.39,3.92
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,7.58,0.64
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,4.54,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.51,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.79,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.15,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.06,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,15.99,8.06
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,25.97,17.26
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,38.54,28.71
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,50.67,39.63
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,49.07,38.19
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,46.74,36.02
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,83.6,68.21
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,117.66,97.3
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,130.22,107.46
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,142.67,117.43
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,156.59,128.52
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,176.37,144.39
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,193.35,150.51
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,217.87,167.83
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,241.06,184.59
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,265.3,202.53
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,267.91,204.68
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,267.74,204.6
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,287.2,218.96
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,307.32,233.62
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,278.56,211.94
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,247.35,188.29
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,290.41,221.03
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,336.71,255.65
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,331.98,251.97
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,326.34,247.81
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,317.33,240.69
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,297.89,225.8
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,274.91,208.68
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,251.24,190.95
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,256.61,195.29
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,262.02,199.62
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,271.36,207.42
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,280.9,215.43
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,391.59,301.19
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,506.57,387.54
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,364.83,281.34
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,226.11,174.51
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,209.21,162.11
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,192.24,149.25
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,159.89,124.17
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,127.77,98.88
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,89.06,67.83
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,52.18,37.77
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,45.2,32.15
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,38.25,26.47
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,31.69,21.05
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,25.16,15.56
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,18.64,10.04
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,12.15,4.47
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,7.58,0.45
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.02,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.57,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.33,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,8.35,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,19.84,11.2
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,31.25,21.63
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,44.75,33.78
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,58.12,45.68
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,72.37,58.01
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,86.49,69.98
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,111.53,91.09
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,130.32,106.5
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,108.67,87.73
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,86.47,68.59
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,81.42,63.95
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,76.16,59.18
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,104.9,79.18
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,133.63,101.37
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,184.85,140.35
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,226.54,171.28
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,224.03,169.33
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,208.7,157.64
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,299.12,224.22
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,398.47,295.82
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,419.51,310.9
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,440.01,325.63
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,429.32,317.21
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,411.96,303.89
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,530.4,389.79
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,659.06,479.15
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,602.34,436.9
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,528.79,383.77
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,405.17,298.16
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,273.14,202.62
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,310.78,230.78
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,337.64,250.17
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,325.28,242.1
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,312.38,233.73
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,373.11,280.15
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,435.23,326.9
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,419.27,316.04
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,402.58,304.96
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,469.06,357.25
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,531.59,405.86
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,461.92,356.18
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,411.26,319.87
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,339.53,266.11
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,254.73,200.76
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,225.41,178.7
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,196.04,155.97
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,306.28,247.24
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,390.31,313.45
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,313.99,250.88
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,240.75,189.3
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,160.61,120.17
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,83.9,32.91
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,27.97,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.79,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.51,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,3.4,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,5.3,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,7.58,1.06
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,9.87,3.11
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,53.11,41.2
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,91.67,74.47
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,57.61,44.61
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,18.32,10.31
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,46.04,34.16
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,73.7,57.53
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,105.93,84.33
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,136.78,109.52
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,129.88,98.8
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,123.09,93.11
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,154.57,117.2
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,186.74,141.48
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,195.05,147.63
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,203.42,153.91
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,187.13,141.05
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,169.85,127.49
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,205.18,154.51
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,241.25,181.73
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,397.95,298.9
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,570.21,422.63
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,585.94,433.11
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,599.58,442.73
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,566.98,419.26
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,532.66,394.26
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,566.07,419.23
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,599.84,444.02
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,565.03,419.06
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,527.39,392.18
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,324.12,244.75
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,128.58,95.55
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,333.86,254.96
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,524.53,395.5
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,435.12,329.21
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,326.28,248.22
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,228.8,174.77
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,123.69,92.99
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,174.66,134.47
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,244.14,189.93
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,316.67,249.11
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,382.26,301.99
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,327.47,260.73
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,288.83,231.37
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,245.15,196.6
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,202.57,161.87
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,156.82,123.92
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,113.28,87.0
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,67.2,47.7
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,14.82,1.97
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,7.47,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,8.65,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,16.76,5.4
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,32.37,22.18
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,47.78,36.47
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,60.23,47.93
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,72.79,59.23
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,90.15,74.51
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,109.08,90.89
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,98.67,81.32
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,92.36,75.38
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,92.98,75.47
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,93.44,75.43
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,102.44,82.7
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,111.35,89.82
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,152.34,118.22
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,194.51,150.36
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,231.83,176.71
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,286.46,216.42
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,286.27,217.17
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,280.95,213.8
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,342.3,258.37
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,420.4,315.38
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,431.06,323.98
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,438.45,329.91
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,396.08,298.35
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,343.71,258.86
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,390.93,294.21
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,440.89,330.9
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,504.45,377.0
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,565.94,420.88
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,525.67,391.46
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,468.7,350.22
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,514.62,384.59
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,548.18,409.58
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,542.61,406.59
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,535.61,402.84
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,715.95,539.0
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,863.9,646.78
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,652.11,495.52
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,395.24,302.99
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,289.7,223.93
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,172.61,132.6
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,244.75,191.54
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,304.5,240.12
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,191.84,151.05
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,78.03,58.52
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,67.46,50.28
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,56.91,41.83
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,217.54,177.94
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,350.3,285.55
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,277.89,224.68
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,211.79,168.03
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,139.16,105.14
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,61.13,27.86
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,20.97,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,4.92,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,6.83,0.47
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,10.26,3.55
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,13.71,6.61
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,16.39,8.93
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,19.09,11.24
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,24.1,15.58
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,29.12,19.9
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,30.3,20.85
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,31.49,21.8
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,37.71,27.1
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,43.94,30.79
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,55.62,40.24
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,67.35,49.63
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,70.4,52.0
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,73.44,54.38
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,104.27,78.93
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,135.43,103.4
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,312.48,240.37
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,501.28,380.9
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,554.01,419.41
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,609.52,460.54
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,599.91,452.05
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,581.98,437.41
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,652.66,488.8
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,731.32,544.15
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,790.6,588.7
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,843.1,628.13
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,732.97,544.93
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,578.22,429.7
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,506.37,379.36
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,414.33,312.55
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,291.7,221.86
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,159.31,120.48
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,233.96,179.0
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,301.46,230.54
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,264.09,202.23
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,211.1,162.03
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,167.78,129.0
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,124.96,95.58
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,120.74,92.66
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,116.75,89.83
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,101.49,77.99
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,86.18,65.91
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,251.59,204.26
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,383.8,308.0
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,304.41,243.25
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,237.58,187.28
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,160.78,121.48
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,88.72,45.41
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,29.33,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,9.83,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,18.9,7.61
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,30.93,21.1
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,42.94,32.28
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,46.93,36.12
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,52.83,41.39
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,72.16,58.29
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,91.1,74.49
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,110.58,90.86
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,124.63,102.29
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,139.51,114.25
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,154.0,125.73
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,173.86,141.22
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,193.0,155.84
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,208.13,167.64
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,234.66,176.69
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,257.91,190.83
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,298.38,219.06
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,315.87,222.32
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,376.39,263.0
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,429.55,307.44
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,479.82,348.73
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,527.51,387.42
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,573.62,423.8
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,617.71,457.1
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,660.36,488.42
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,698.15,516.13
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,733.7,541.63
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,765.05,563.0
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,793.63,582.03
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,817.94,598.18
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,838.88,612.14
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,853.8,622.23
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,865.03,630.04
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,870.83,634.43
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,872.89,636.56
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,868.2,634.42
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,872.05,638.11
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,857.24,630.01
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,839.05,619.87
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,814.15,605.25
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,786.33,588.61
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,750.72,567.24
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,716.8,546.79
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,670.76,516.52
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,623.64,484.12
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,568.79,445.16
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,514.23,405.32
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,448.7,355.26
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,385.69,305.55
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,312.44,247.02
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,241.35,188.21
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,162.87,121.82
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,90.24,48.04
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,29.89,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,9.05,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,17.58,6.66
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,35.2,24.19
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,52.31,39.67
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,53.42,40.98
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,54.89,42.31
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,79.84,63.72
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,100.95,81.42
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,120.98,97.86
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,136.25,110.03
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,152.56,123.11
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,168.11,135.44
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,182.64,146.55
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,189.72,151.53
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,186.5,148.48
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,198.87,150.36
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,202.58,152.49
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,205.45,154.22
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,252.34,188.48
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,312.48,232.46
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,352.2,260.74
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,389.97,287.71
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,439.24,323.4
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,490.2,360.33
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,513.85,377.37
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,538.14,394.93
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,519.46,381.02
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,493.23,361.28
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,568.03,415.94
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,654.71,477.34
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,587.12,429.15
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,520.73,381.52
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,451.36,332.95
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,391.18,289.8
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,436.15,323.88
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,498.98,369.82
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,673.52,499.2
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,819.52,604.28
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,800.81,591.86
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,779.13,578.75
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,668.9,501.61
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,550.91,417.05
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,570.01,435.82
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,601.46,462.29
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,574.65,444.19
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,545.74,424.54
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,489.2,383.55
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,433.85,342.52
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,354.97,281.82
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,294.94,234.0
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,229.56,181.06
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,169.36,131.02
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,107.28,78.88
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,40.02,19.24
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,14.95,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,10.62,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,20.25,8.73
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,34.18,23.24
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,47.9,35.73
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,58.24,44.98
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,68.42,53.81
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,65.25,51.02
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,65.92,51.46
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,101.88,81.77
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,135.73,109.65
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,150.07,120.84
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,164.02,131.6
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,173.26,138.4
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,188.95,150.36
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,202.58,160.85
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,236.0,171.46
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,250.53,183.01
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,265.21,196.53
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,231.87,172.51
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,195.8,146.11
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,221.28,165.01
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,247.47,184.13
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,253.51,188.55
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,259.5,193.0
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,215.29,160.01
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,169.17,125.31
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,196.21,145.9
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,223.72,166.61
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,405.01,301.73
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,584.66,429.45
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,620.23,454.44
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,648.34,475.09
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,485.3,359.4
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,296.09,220.06
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,355.63,265.18
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,402.22,299.8
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,473.26,353.13
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,526.87,393.5
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,484.79,364.05
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,441.88,333.94
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,417.47,317.11
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,374.29,286.22
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,524.38,404.66
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,644.66,497.81
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,597.29,463.44
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,549.6,429.17
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,494.05,388.7
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,439.66,348.11
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,374.61,297.61
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,300.89,239.16
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,234.97,185.62
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,174.52,135.22
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,112.47,82.85
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,46.12,23.79
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,17.13,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
