Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,10.62,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,20.36,9.02
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,33.25,22.48
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,46.1,34.19
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,56.19,43.21
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,66.12,51.82
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,77.69,61.61
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,94.42,75.56
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,111.61,89.64
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,128.63,103.33
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,143.24,115.05
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,149.57,119.84
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,166.88,133.37
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,175.92,140.02
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,188.13,149.49
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,191.82,144.49
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,215.28,161.71
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,226.43,169.59
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,232.35,173.85
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,249.16,186.45
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,261.5,195.26
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,274.21,204.34
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,304.46,226.8
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,336.08,250.12
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,316.41,235.16
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,293.37,217.76
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,350.85,260.36
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,410.31,303.78
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,506.04,374.35
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,602.75,444.44
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,582.33,429.39
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,558.61,412.33
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,404.08,301.13
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,244.52,182.22
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,576.08,435.81
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,855.17,635.11
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,850.2,630.85
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,841.68,626.15
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,832.48,620.92
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,813.02,608.73
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,499.18,382.63
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,143.8,107.35
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,327.48,254.29
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,497.35,385.28
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,439.68,341.96
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,383.26,299.72
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,328.23,258.86
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,289.24,229.34
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,246.12,195.67
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,204.13,162.02
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,159.33,125.15
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,116.75,89.38
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,73.44,52.66
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,25.61,11.35
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,10.85,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,10.23,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,19.62,8.67
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,35.16,24.12
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,50.52,38.0
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,62.07,48.29
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,73.8,58.45
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,90.46,72.55
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,107.21,86.44
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,123.59,99.76
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,139.58,112.52
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,154.99,124.87
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,170.06,136.82
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,182.29,146.09
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,194.1,154.94
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,180.36,143.08
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,178.48,134.27
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,189.53,142.0
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,200.85,150.02
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,259.18,192.44
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,332.13,245.76
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,377.06,277.23
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,432.71,317.32
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,400.47,295.79
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,351.19,260.36
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,382.2,282.76
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,415.02,306.11
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,453.56,334.29
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,498.16,366.66
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,454.45,335.05
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,410.26,302.88
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,402.12,297.3
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,392.92,290.83
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,361.29,267.96
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,328.2,243.88
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,491.18,367.4
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,658.13,489.53
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,462.92,347.88
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,248.64,186.55
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,320.51,242.28
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,378.24,286.37
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,438.6,333.47
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,477.79,364.78
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,494.02,379.0
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,488.7,377.65
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,376.76,293.06
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,286.79,223.3
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,236.98,185.55
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,203.29,159.53
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,167.32,130.93
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,132.21,102.54
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,98.23,74.78
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,59.24,42.6
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,34.52,21.92
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,11.41,2.14
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,5.9,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,11.41,2.7
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,25.82,16.08
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,39.61,28.36
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,55.58,42.33
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,71.39,55.91
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,86.88,69.07
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,101.88,81.6
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,110.2,88.13
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,123.63,98.84
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,137.96,110.34
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,152.15,121.62
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,167.78,133.73
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,171.69,136.2
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,182.69,144.71
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,200.22,150.4
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,219.31,163.94
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,239.14,178.24
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,257.96,192.26
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,277.32,206.73
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,266.21,198.66
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,257.95,192.64
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,273.07,203.89
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,294.6,219.87
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,277.93,206.99
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,256.89,190.93
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,282.12,209.75
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,307.96,228.85
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,347.89,257.87
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,384.38,284.06
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,399.28,295.0
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,414.31,306.11
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,386.2,285.85
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,356.62,264.5
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,420.04,312.22
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,501.65,372.0
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,478.72,355.67
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,436.8,326.08
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,389.1,291.69
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,340.81,256.37
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,249.18,187.98
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,147.94,110.45
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,153.31,115.37
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,159.02,120.49
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,231.18,178.81
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,304.38,236.98
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,269.52,210.67
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,235.04,184.42
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,199.71,156.63
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,153.91,119.96
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,118.25,90.86
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,83.81,62.27
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,51.43,35.2
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,17.08,6.18
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,2.75,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,5.3,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,13.3,5.52
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,21.34,12.64
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,31.32,21.41
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,41.34,30.12
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,55.29,42.08
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,68.72,53.42
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,80.64,63.21
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,92.46,72.77
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,78.12,60.46
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,62.33,47.0
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,94.91,74.02
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,125.62,99.14
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,169.72,134.84
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,224.88,168.67
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,245.16,183.08
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,265.31,198.13
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,210.33,157.33
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,146.63,109.31
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,152.64,113.93
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,158.75,118.52
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,304.36,228.38
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,462.54,344.29
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,511.2,379.54
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,570.25,422.68
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,606.26,448.94
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,642.66,475.34
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,634.88,469.45
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,622.27,460.1
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,681.49,504.52
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,749.31,554.32
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,765.39,567.01
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,778.85,578.21
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,681.16,507.42
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,575.47,429.91
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,654.64,490.66
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,731.47,548.18
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,744.48,558.65
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,752.99,566.27
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,607.93,460.77
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,468.94,357.05
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,438.08,336.07
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,406.81,314.09
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,375.37,291.36
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,343.19,267.75
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,305.14,239.61
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,267.33,211.02
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,226.0,178.5
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,185.64,146.06
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,143.07,111.33
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,93.76,70.59
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,55.41,38.54
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,16.04,5.68
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,10.23,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,19.68,9.0
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,38.06,26.37
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,55.99,42.36
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,42.74,31.36
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,25.93,16.89
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,27.47,18.21
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,29.02,19.48
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,47.91,35.56
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,66.79,51.38
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,42.18,30.24
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,17.6,9.27
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,53.47,39.34
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,88.4,68.12
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,57.84,42.61
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,26.17,15.27
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,35.86,22.89
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,45.59,30.47
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,163.01,121.12
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,275.92,206.12
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,316.31,235.2
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,360.27,266.94
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,313.4,232.74
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,261.72,194.49
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,231.05,171.29
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,198.98,146.96
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,214.17,158.34
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,229.55,169.74
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,265.65,196.46
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,302.55,223.43
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,238.0,175.71
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,172.33,126.77
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,219.6,161.95
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,268.04,196.99
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,360.76,265.08
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,443.69,324.41
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,476.2,347.02
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,491.44,357.89
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,674.39,490.48
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,820.82,591.97
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,798.48,578.47
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,772.98,564.65
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,737.23,544.82
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,699.42,522.59
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,657.51,495.94
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,614.01,467.38
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,559.53,429.88
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,505.35,391.49
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,445.01,347.36
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,386.38,302.76
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,308.86,242.03
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,243.56,188.67
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,167.91,125.71
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,101.89,65.37
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,32.98,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,12.2,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,23.0,11.66
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,37.78,26.29
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,52.5,39.57
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,49.8,37.54
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,49.49,37.29
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,68.54,53.64
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,88.26,70.32
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,106.0,84.92
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,128.2,103.02
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,146.1,117.26
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,163.49,130.87
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,173.01,137.91
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,178.87,141.96
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,140.02,109.83
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,155.1,92.94
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,235.72,155.49
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,296.71,209.17
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,327.23,234.67
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,362.24,263.21
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,397.74,285.07
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,467.5,335.44
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,514.61,373.62
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,560.33,409.88
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,561.06,411.56
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,534.22,391.27
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,624.94,459.88
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,717.85,529.64
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,749.63,552.48
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,778.68,573.43
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,802.7,590.72
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,823.32,605.56
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,837.92,615.8
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,848.86,623.63
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,853.98,627.45
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,855.41,628.93
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,847.9,624.55
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,836.88,617.97
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,656.82,490.66
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,443.96,333.34
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,486.47,368.4
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,542.92,412.03
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,623.96,475.81
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,684.18,523.81
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,639.98,492.24
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,594.67,460.02
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,540.2,421.61
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,478.79,376.99
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,419.32,331.55
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,362.09,286.38
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,292.24,230.29
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,228.28,177.25
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,156.13,116.93
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,84.16,53.77
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,29.0,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,7.47,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,14.49,5.37
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,29.61,19.51
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,44.27,32.68
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,59.88,46.43
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,74.01,58.62
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,92.8,74.67
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,108.9,88.16
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,122.22,98.9
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,139.37,112.67
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,147.81,119.24
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,153.37,123.4
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,167.78,134.58
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,190.98,152.77
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,177.47,141.08
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,190.0,143.37
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,166.44,124.69
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,139.52,103.72
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,215.53,160.88
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,298.56,222.38
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,229.5,170.89
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,151.59,112.05
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,183.29,136.24
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,215.59,160.55
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,313.42,233.06
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,418.12,308.59
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,560.72,415.53
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,704.69,521.81
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,735.07,543.14
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,762.89,563.01
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,786.45,579.51
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,820.5,602.25
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,835.25,612.01
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,846.34,619.55
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,795.42,582.11
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,726.8,531.78
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,794.84,583.57
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,844.41,620.06
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,830.33,612.29
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,812.95,602.88
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,786.51,586.19
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,762.62,571.29
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,609.89,463.43
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,456.91,350.67
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,537.1,415.12
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,595.15,461.08
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,541.46,422.16
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,488.12,383.2
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,415.91,328.23
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,354.74,280.11
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,285.59,225.0
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,222.19,172.73
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,150.46,112.98
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,79.36,51.31
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,26.74,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,4.72,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,9.11,1.35
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,20.21,11.64
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,31.36,21.67
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,43.97,32.84
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,56.37,43.61
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,42.49,31.51
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,27.49,18.38
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,29.81,20.29
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,32.14,22.15
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,96.39,76.59
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,152.89,122.97
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,159.14,127.26
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,168.68,134.39
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,140.23,110.94
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,161.95,101.92
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,211.52,132.05
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,262.03,169.54
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,311.63,209.89
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,361.66,251.62
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,410.55,292.24
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,458.53,331.43
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,504.31,368.4
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,549.18,403.9
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,590.47,436.74
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,635.18,471.65
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,673.12,499.89
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,709.02,526.09
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,741.82,548.9
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,772.08,569.54
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,796.84,586.52
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,818.25,600.88
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,821.11,602.28
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,834.23,610.72
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,854.43,623.73
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,857.62,625.49
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,855.15,624.28
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,849.03,620.83
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,835.68,613.74
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,818.98,604.54
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,797.8,592.36
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,773.52,578.06
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,739.86,556.51
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,707.43,535.73
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,662.3,505.61
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,616.18,473.91
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,563.49,436.52
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,510.96,398.32
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,443.53,347.22
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,379.08,297.04
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,304.6,238.39
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,241.84,186.94
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,169.42,126.94
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,106.95,71.1
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,34.75,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,4.33,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,8.35,0.76
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,16.75,8.62
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,25.18,16.21
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,35.95,25.72
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,46.7,35.05
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,68.01,53.4
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,88.72,70.96
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,106.96,85.99
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,124.97,100.57
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,141.6,114.0
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,166.06,133.75
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,174.89,140.49
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,193.03,154.82
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,175.47,139.82
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,168.41,127.27
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,188.04,141.63
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,208.31,156.42
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,268.72,199.56
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,337.75,249.31
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,331.85,246.24
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,309.43,230.4
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,356.71,265.26
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,408.04,302.81
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,364.49,271.35
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,314.88,234.98
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,212.0,158.35
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,105.0,76.51
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,84.57,60.75
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,63.95,44.68
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,54.56,37.35
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,45.14,29.98
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,50.95,34.57
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,56.75,39.17
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,53.94,37.09
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,51.15,35.02
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,40.61,26.72
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,30.1,18.41
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,32.77,20.64
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,35.44,22.89
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,62.89,44.98
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,91.1,67.63
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,172.25,133.15
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,251.33,196.25
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,277.75,218.66
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,316.13,250.17
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,281.27,223.7
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,246.54,197.02
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,205.95,164.48
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,156.01,123.82
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,119.65,93.6
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,84.5,63.97
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,52.46,36.84
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,18.55,8.3
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,12.2,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,23.07,12.22
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,37.85,26.68
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,52.51,39.97
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,65.2,51.23
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,78.62,62.8
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,85.81,68.88
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,91.92,73.89
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,94.5,75.65
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,98.83,78.85
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,101.64,80.9
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,104.29,82.81
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,105.09,83.03
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,105.78,83.19
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,150.89,119.93
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,232.24,169.84
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,261.94,189.77
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,288.93,210.13
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,302.58,210.65
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,359.99,248.33
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,386.48,278.59
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,394.04,290.28
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,411.91,303.94
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,428.64,316.43
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,445.95,328.67
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,463.65,341.16
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,528.89,388.05
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,601.51,439.09
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,657.28,478.13
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,718.01,520.12
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,694.34,504.14
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,669.16,487.52
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,525.52,386.79
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,370.2,273.89
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,252.53,188.66
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,127.48,94.16
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,196.55,147.73
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,268.32,202.15
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,440.4,333.13
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,595.69,446.57
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,687.11,515.64
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,757.46,569.39
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,636.82,483.54
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,513.23,393.79
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,444.67,344.12
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,363.08,283.31
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,326.88,257.14
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,290.36,229.86
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,249.22,197.66
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,209.02,165.47
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,166.63,130.99
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,126.17,97.27
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,83.46,61.21
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,37.1,21.98
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,15.57,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
