Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,2.75,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,5.3,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,11.01,3.78
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,16.73,8.96
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,24.01,15.42
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,31.31,21.8
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,65.04,51.07
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,95.84,77.33
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,100.54,81.02
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,105.05,84.53
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,138.12,112.01
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,164.77,133.71
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,174.97,141.38
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,177.57,142.8
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,178.88,143.48
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,196.78,150.1
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,224.05,169.08
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,267.37,200.32
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,298.37,222.93
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,323.05,241.14
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,369.92,274.73
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,416.16,308.26
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,419.85,312.34
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,413.43,308.25
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,485.57,360.93
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,578.53,427.7
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,538.23,397.92
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,486.75,359.73
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,572.49,422.69
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,662.56,486.63
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,564.41,415.49
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,436.24,322.29
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,583.79,430.69
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,724.63,528.28
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,808.85,588.75
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,863.93,627.07
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,780.45,569.16
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,653.05,478.93
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,638.77,471.3
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,622.32,461.13
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,726.47,538.54
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,787.92,583.02
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,754.47,562.65
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,718.64,541.43
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,676.45,514.41
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,632.75,485.3
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,583.83,451.71
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,532.62,415.47
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,472.14,370.58
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,413.42,325.39
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,344.73,270.91
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,280.78,218.19
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,205.39,154.92
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,139.75,95.79
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,62.91,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,9.44,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,19.71,9.81
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,27.16,17.76
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,34.71,24.82
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,40.05,29.69
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,49.15,37.68
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,69.63,55.47
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,88.7,71.71
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,106.96,86.74
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,129.96,105.28
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,128.85,103.88
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,131.07,105.3
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,157.79,126.85
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,176.07,141.17
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,116.63,92.15
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,129.49,72.3
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,210.17,133.88
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,281.53,196.77
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,316.11,228.98
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,337.6,250.22
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,361.27,268.14
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,384.61,285.54
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,435.97,322.95
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,488.61,361.39
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,516.68,382.27
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,544.46,402.75
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,429.56,320.4
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,288.65,216.03
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,495.32,370.96
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,708.2,520.82
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,629.88,463.52
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,536.75,396.53
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,454.0,337.91
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,378.29,282.77
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,273.41,205.96
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,159.08,119.44
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,445.45,340.83
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,717.06,534.35
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,640.54,478.79
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,580.08,435.99
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,686.77,518.6
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,765.62,578.0
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,681.03,518.52
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,586.05,450.34
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,391.12,305.41
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,195.42,151.95
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,172.56,134.84
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,149.71,116.97
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,116.41,90.32
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,93.99,72.12
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,72.44,54.42
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,51.22,36.72
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,33.98,22.13
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,16.79,7.29
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,8.37,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,10.62,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,21.99,11.66
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,30.84,20.93
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,39.68,29.12
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,57.81,45.22
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,77.33,62.25
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,87.55,70.89
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,100.34,81.55
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,104.12,84.14
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,107.64,86.46
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,110.15,88.06
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,112.5,89.53
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,155.48,124.6
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,182.88,146.31
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,188.21,150.19
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,215.13,153.75
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,254.52,184.11
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,278.32,206.43
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,312.28,228.92
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,357.52,261.18
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,385.07,283.81
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,418.33,310.14
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,463.73,343.42
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,546.16,406.77
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,490.72,367.52
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,397.38,296.32
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,417.62,311.73
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,438.48,327.24
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,607.16,457.08
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,764.48,576.07
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,789.26,594.22
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,810.67,610.54
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,798.85,599.18
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,756.93,565.32
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,682.94,512.19
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,616.36,463.3
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,649.66,490.48
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,695.3,525.68
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,611.12,464.31
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,524.42,400.48
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,363.27,279.79
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,175.59,133.82
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,325.2,254.2
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,459.57,359.32
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,437.8,343.62
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,413.67,326.5
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,376.06,298.78
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,337.72,269.91
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,297.07,237.88
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,256.58,205.21
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,210.17,167.14
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,165.74,129.72
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,117.83,88.91
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,73.7,49.9
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,33.32,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,11.41,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,22.04,11.59
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,32.05,21.77
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,44.27,32.83
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,51.06,38.97
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,57.84,44.87
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,62.41,48.67
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,66.94,52.32
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,69.85,54.51
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,72.74,56.63
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,81.16,63.4
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,83.42,64.92
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,84.2,65.22
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,84.94,65.49
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,85.68,65.91
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,140.38,81.43
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,195.31,112.62
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,250.86,153.89
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,311.72,215.3
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,350.74,256.79
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,388.66,279.81
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,464.61,335.29
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,514.19,376.8
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,562.11,416.13
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,607.28,452.5
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,650.65,486.71
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,689.99,517.07
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,727.04,545.12
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,760.68,570.4
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,791.57,593.36
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,817.78,611.57
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,840.51,627.19
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,857.57,639.24
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,870.85,648.81
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,878.58,654.41
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,882.45,657.51
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,879.31,655.97
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,872.51,652.09
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,836.58,627.97
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,780.65,587.49
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,802.71,606.79
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,800.07,606.1
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,776.81,591.74
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,742.15,569.34
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,701.33,542.35
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,658.68,513.22
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,607.01,475.68
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,557.24,438.58
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,497.36,393.0
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,438.89,347.07
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,368.23,291.33
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,302.21,236.96
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,222.91,170.19
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,153.72,108.38
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,70.0,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,10.62,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,22.13,11.81
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,30.72,20.83
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,39.36,28.84
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,45.35,34.23
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,51.36,39.41
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,55.59,42.96
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,64.68,50.59
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,67.76,52.93
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,70.8,55.2
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,73.21,56.91
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,75.53,58.53
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,86.06,66.89
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,88.29,68.24
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,89.64,69.16
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,135.27,76.55
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,192.21,108.58
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,249.35,150.89
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,305.65,197.46
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,361.45,245.21
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,415.6,291.17
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,468.52,335.21
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,518.96,376.92
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,567.6,416.14
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,612.97,451.93
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,656.15,485.17
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,695.81,515.09
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,733.05,542.61
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,766.42,565.74
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,796.92,586.36
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,823.01,603.71
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,845.55,618.62
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,862.77,630.34
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,876.15,639.63
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,883.52,644.76
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,886.98,647.45
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,883.5,645.71
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,876.35,641.72
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,864.29,634.62
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,848.7,625.3
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,827.05,612.03
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,802.24,596.67
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,778.77,583.1
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,744.03,561.65
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,702.55,534.23
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,659.3,504.85
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,607.95,469.09
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,556.13,432.02
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,498.35,389.45
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,439.78,344.74
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,370.09,290.16
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,304.9,236.89
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,226.17,171.51
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,157.31,110.79
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,71.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,11.8,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,22.81,12.25
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,32.47,22.16
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,44.34,32.92
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,51.47,39.34
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,58.53,45.47
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,63.4,49.52
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,68.2,53.39
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,71.64,55.88
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,74.98,58.24
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,77.38,59.91
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,86.3,66.99
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,87.5,67.6
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,88.59,68.15
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,89.41,68.63
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,132.23,75.87
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,218.58,143.72
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,288.75,207.87
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,315.41,228.22
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,341.09,248.15
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,378.69,273.84
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,435.62,314.42
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,481.82,348.2
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,551.14,400.37
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,485.02,355.81
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,380.42,279.29
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,541.16,399.65
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,709.69,521.65
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,742.03,543.32
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,771.86,563.82
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,797.15,581.6
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,819.1,596.31
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,835.51,607.42
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,848.25,616.24
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,855.2,621.36
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,858.42,624.2
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,857.05,624.52
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,852.02,622.58
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,839.6,615.18
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,834.19,612.63
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,811.41,598.84
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,785.63,583.14
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,671.4,504.34
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,532.16,404.42
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,596.25,455.04
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,636.86,486.92
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,585.25,450.57
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,533.49,413.73
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,472.69,368.15
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,413.72,322.59
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,344.92,268.99
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,280.69,216.93
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,201.22,151.39
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,136.31,95.11
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,62.08,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,12.2,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,23.3,12.52
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,35.21,24.3
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,47.07,34.99
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,54.92,41.98
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,62.75,48.71
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,73.02,57.31
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,82.75,65.28
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,83.55,65.57
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,82.27,64.11
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,84.9,66.07
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,87.39,67.89
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,120.81,95.07
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,149.06,117.55
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,121.33,94.67
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,141.68,85.39
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,195.23,115.94
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,248.53,154.97
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,275.94,191.4
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,291.54,215.46
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,343.56,246.72
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,450.1,322.18
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,496.6,359.76
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,541.88,395.75
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,583.0,426.93
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,621.32,455.12
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,657.79,482.3
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,692.54,507.73
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,631.38,462.11
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,533.08,389.11
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,670.53,491.53
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,794.47,581.38
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,811.22,592.65
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,824.52,602.41
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,829.71,607.88
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,839.53,616.31
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,835.34,614.44
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,827.7,610.41
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,658.85,490.37
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,464.72,347.94
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,623.46,469.28
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,744.84,559.06
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,710.41,535.85
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,674.0,512.15
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,544.98,418.7
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,417.07,323.35
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,459.73,358.71
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,476.15,373.04
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,418.5,328.74
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,362.83,285.23
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,296.98,233.1
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,236.18,183.39
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,169.41,128.05
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,101.71,70.78
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,46.11,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,11.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,22.69,12.04
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,33.29,22.67
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,43.9,32.28
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,53.4,40.68
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,60.36,46.66
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,65.08,50.52
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,69.73,54.21
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,72.74,56.44
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,75.7,58.58
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,78.01,60.16
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,86.97,67.24
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,88.7,68.29
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,90.28,69.23
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,90.97,69.59
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,130.54,75.66
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,183.77,104.81
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,237.61,143.73
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,296.07,190.71
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,348.0,234.32
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,398.22,276.92
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,447.42,318.15
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,494.64,356.97
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,540.35,393.72
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,549.26,401.21
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,526.69,383.84
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,566.55,413.34
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,608.65,444.06
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,536.34,392.44
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,448.45,328.57
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,639.97,472.1
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,802.62,589.83
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,818.82,600.24
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,831.44,609.38
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,838.36,614.3
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,841.64,616.93
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,753.97,554.62
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,624.6,460.63
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,725.0,538.28
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,800.89,596.37
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,781.78,584.12
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,754.38,566.61
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,720.71,544.04
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,684.96,519.8
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,390.54,303.38
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,79.36,57.78
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,313.99,247.86
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,491.83,384.52
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,425.86,334.03
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,369.56,290.61
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,303.42,238.07
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,242.29,187.96
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,174.41,131.62
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,114.73,80.45
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,48.0,1.61
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,11.41,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,22.06,11.53
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,31.68,21.29
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,43.41,31.83
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,49.81,37.57
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,56.21,43.09
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,60.76,46.95
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,65.27,50.66
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,99.08,79.01
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,137.38,110.45
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,140.67,112.45
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,148.42,118.16
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,165.19,131.13
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,190.48,150.75
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,184.53,145.51
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,210.89,149.66
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,249.61,173.53
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,287.92,201.02
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,296.41,199.29
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,344.84,231.72
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,395.66,274.16
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,445.52,315.01
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,493.3,353.92
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,539.51,390.63
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,582.72,423.6
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,624.02,454.28
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,662.15,482.61
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,698.17,508.85
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,730.31,531.21
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,759.89,551.41
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,784.97,568.66
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,806.7,583.08
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,823.32,594.58
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,836.31,603.84
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,844.38,609.64
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,848.77,613.2
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,846.09,612.66
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,839.79,609.92
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,828.66,604.61
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,814.16,597.16
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,801.42,590.15
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,776.03,574.67
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,745.14,555.15
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,711.84,533.9
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,669.1,505.76
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,627.82,477.38
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,577.62,442.51
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,527.25,406.62
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,465.69,361.45
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,406.21,316.35
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,339.21,263.76
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,276.6,212.84
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,199.07,149.29
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,135.73,95.11
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,62.56,7.05
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,12.59,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,23.87,12.76
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,36.71,25.35
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,49.4,36.8
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,58.11,44.52
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,66.74,51.92
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,73.34,57.5
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,79.83,62.85
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,86.69,68.28
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,91.2,71.65
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,93.7,73.46
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,96.06,75.15
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,99.16,77.3
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,101.94,79.19
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,148.08,116.61
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,214.54,155.69
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,214.76,141.99
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,242.37,151.89
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,293.11,192.81
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,348.22,238.41
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,397.05,279.07
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,444.9,318.24
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,490.11,355.17
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,534.23,390.43
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,575.11,422.51
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,614.15,452.5
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,650.28,479.66
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,684.75,505.05
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,640.34,469.97
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,560.54,409.18
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,568.87,415.64
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,575.78,420.66
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,707.6,518.21
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,816.29,597.62
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,821.96,600.93
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,832.26,607.83
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,737.27,540.03
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,628.75,461.97
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,708.52,522.18
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,773.33,570.16
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,748.11,553.35
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,720.35,535.39
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,583.94,439.09
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,429.42,326.67
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,497.06,380.6
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,554.6,424.96
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,502.32,387.28
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,450.82,349.97
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,392.34,305.9
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,336.25,262.51
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,261.14,203.79
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,203.56,157.11
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,141.24,105.89
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,85.32,59.07
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,39.72,4.49
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
