Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,12.2,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,23.18,12.2
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,36.72,25.34
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,49.99,37.29
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,59.28,45.52
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,68.47,53.4
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,80.34,63.47
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,97.76,78.05
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,92.74,73.37
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,93.01,73.17
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,114.41,90.53
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,134.77,106.75
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,155.69,123.2
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,169.24,133.48
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,192.93,152.08
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,226.52,168.19
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,232.17,162.11
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,275.31,184.84
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,317.01,219.64
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,360.96,256.24
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,369.81,268.06
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,373.61,274.19
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,437.95,320.31
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,518.29,378.5
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,560.04,408.58
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,602.15,438.45
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,627.86,457.26
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,651.96,474.67
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,674.09,490.63
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,694.26,505.07
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,699.25,508.92
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,700.94,510.55
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,694.53,506.97
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,692.25,506.11
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,754.96,552.7
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,806.78,591.38
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,674.63,496.98
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,514.2,380.5
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,543.23,404.31
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,587.15,437.41
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,563.54,421.63
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,538.25,404.91
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,530.72,402.26
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,519.77,396.97
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,470.52,361.43
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,421.67,325.8
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,451.78,350.91
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,458.06,357.51
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,401.56,314.27
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,347.09,271.8
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,282.46,220.85
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,222.78,172.34
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,150.0,112.72
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,94.63,66.02
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,43.8,7.26
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,12.2,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,23.28,12.24
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,35.15,23.95
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,46.99,34.57
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,53.57,40.44
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,62.37,47.98
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,67.71,52.47
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,72.94,56.77
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,74.88,58.07
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,76.89,59.4
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,79.15,60.93
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,81.31,62.36
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,88.67,68.08
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,89.11,68.07
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,89.84,68.47
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,125.62,73.07
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,178.56,101.03
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,238.8,144.31
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,303.71,205.63
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,352.74,252.63
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,389.63,280.22
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,428.27,308.95
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,430.69,312.99
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,415.62,303.31
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,454.08,330.67
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,495.39,359.71
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,528.69,383.62
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,563.66,408.63
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,663.78,483.51
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,749.64,548.4
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,774.58,565.96
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,796.26,580.85
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,727.45,529.16
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,605.74,440.05
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,742.73,541.92
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,835.66,609.18
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,830.92,605.96
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,834.8,609.3
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,752.86,552.15
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,640.29,471.98
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,644.51,476.87
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,629.96,468.4
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,607.36,454.64
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,582.09,438.85
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,552.94,419.36
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,521.21,397.7
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,415.17,320.14
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,332.73,258.07
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,289.94,226.09
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,248.0,193.71
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,202.75,157.76
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,159.57,122.49
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,104.92,77.58
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,63.16,42.55
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,28.97,3.98
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,12.59,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,23.79,12.59
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,37.3,25.81
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,50.63,37.83
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,52.18,39.42
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,56.36,43.03
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,77.62,61.18
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,98.39,78.64
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,116.62,93.52
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,136.93,109.89
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,135.46,108.0
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,139.76,110.92
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,165.71,131.47
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,195.96,155.12
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,193.76,152.82
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,195.34,146.11
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,199.39,148.45
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,186.77,138.57
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,177.54,131.42
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,167.43,123.66
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,253.39,186.91
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,348.06,254.97
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,301.25,221.36
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,250.56,184.57
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,316.06,232.32
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,388.75,284.09
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,356.09,260.65
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,320.08,234.8
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,538.2,398.03
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,748.73,548.81
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,772.96,565.57
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,793.91,580.6
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,811.46,593.11
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,825.47,603.36
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,738.68,540.34
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,614.33,448.75
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,738.95,543.47
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,828.62,609.58
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,827.54,610.41
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,811.99,602.1
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,660.03,494.25
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,480.65,361.58
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,613.58,465.16
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,699.9,532.36
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,661.43,505.06
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,618.59,474.8
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,568.92,439.73
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,519.13,403.7
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,460.51,359.39
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,403.53,315.1
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,336.25,262.3
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,273.41,211.17
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,197.77,148.92
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,136.06,96.31
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,63.85,17.1
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,12.59,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,23.76,12.46
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,38.97,27.08
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,54.12,40.62
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,64.53,49.8
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,73.88,57.79
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,81.51,64.21
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,88.97,70.35
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,90.85,71.53
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,93.77,73.55
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,96.18,75.12
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,98.45,76.56
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,94.9,73.22
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,91.75,70.26
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,100.35,77.08
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,133.07,80.56
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,181.95,105.06
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,232.94,140.78
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,285.62,183.32
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,341.79,230.25
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,391.63,272.16
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,441.08,313.18
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,488.0,352.1
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,533.42,388.94
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,576.81,422.66
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,618.71,454.39
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,656.27,482.81
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,691.77,509.22
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,723.85,531.65
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,753.49,551.87
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,778.69,569.73
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,800.6,584.32
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,817.44,595.51
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,830.7,604.37
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,838.66,609.55
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,842.95,612.38
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,840.67,611.2
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,834.83,607.81
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,823.75,601.06
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,819.59,599.08
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,797.93,585.68
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,773.31,570.43
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,742.01,551.24
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,708.32,530.27
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,667.36,503.69
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,627.74,477.03
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,578.18,442.64
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,528.39,407.21
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,471.07,365.25
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,415.14,322.9
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,347.82,270.45
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,284.81,219.44
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,212.07,159.6
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,146.18,103.64
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,68.18,20.4
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,12.59,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,23.89,12.57
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,35.79,24.47
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,47.6,35.07
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,54.52,41.26
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,63.93,49.31
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,69.22,53.77
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,74.42,58.03
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,75.04,58.21
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,75.87,58.56
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,117.33,92.67
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,165.1,131.19
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,117.62,91.78
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,86.02,65.53
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,86.92,66.1
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,120.81,69.96
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,182.25,103.43
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,235.42,140.88
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,288.54,183.41
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,341.33,227.42
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,392.17,270.13
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,442.15,311.49
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,490.08,351.07
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,536.4,388.48
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,579.85,422.88
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,621.23,454.95
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,658.88,483.67
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,694.37,510.27
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,727.06,533.34
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,757.29,554.22
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,782.69,572.24
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,804.77,587.1
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,821.75,598.77
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,835.1,608.13
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,843.11,613.6
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,847.41,616.72
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,844.04,615.08
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,837.19,611.29
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,825.72,604.29
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,821.11,602.06
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,799.79,588.84
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,775.47,573.72
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,744.14,554.48
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,710.4,533.44
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,669.54,506.07
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,630.0,478.64
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,580.37,444.04
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,530.5,408.41
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,472.43,365.74
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,415.87,322.82
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,348.57,270.82
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,285.54,220.17
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,208.27,156.77
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,145.29,103.19
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,68.12,22.08
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,12.2,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,23.36,12.1
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,34.3,23.26
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,45.27,33.23
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,52.14,39.39
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,56.5,43.15
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,61.1,46.95
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,65.65,50.58
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,66.41,50.93
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,72.81,55.99
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,75.41,57.82
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,77.89,59.54
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,77.69,59.03
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,86.92,66.29
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,88.52,67.39
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,122.52,70.64
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,177.01,97.82
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,232.06,136.53
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,286.74,180.27
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,340.92,225.43
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,393.41,269.45
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,444.83,311.89
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,494.16,352.34
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,541.76,390.43
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,586.18,424.35
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,628.48,455.7
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,667.35,484.52
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,703.87,510.97
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,736.67,534.25
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,766.75,555.19
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,792.94,572.41
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,815.71,586.89
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,832.91,596.82
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,846.37,604.37
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,855.22,609.87
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,860.29,613.03
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,858.65,612.4
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,853.3,609.55
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,843.01,604.88
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,829.23,598.06
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,809.43,586.57
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,786.46,573.06
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,756.44,554.46
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,723.84,534.09
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,692.88,514.69
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,652.74,488.53
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,604.46,456.0
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,555.5,422.08
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,499.05,381.78
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,445.34,341.92
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,379.97,291.95
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,318.37,242.8
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,243.88,181.9
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,177.93,125.67
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,83.11,29.35
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,12.2,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,23.31,12.0
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,34.21,23.13
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,45.13,32.97
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,58.46,44.62
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,74.08,57.96
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,69.35,53.86
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,71.84,55.83
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,74.77,57.97
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,77.65,60.03
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,80.21,61.93
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,82.65,63.71
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,89.82,69.27
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,89.96,69.01
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,90.7,69.4
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,122.47,72.37
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,175.42,98.89
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,236.11,141.59
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,288.48,183.15
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,340.57,226.19
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,391.16,267.54
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,441.05,307.33
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,488.89,345.66
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,535.2,381.81
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,578.22,413.78
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,618.8,443.0
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,656.96,471.45
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,693.14,498.03
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,726.07,520.99
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,756.71,542.01
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,781.87,559.82
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,803.72,574.7
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,821.3,586.7
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,835.28,596.51
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,843.55,602.31
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,848.15,605.91
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,845.75,605.18
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,839.8,602.33
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,839.16,602.6
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,823.78,593.38
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,801.41,580.29
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,776.08,565.29
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,744.2,546.56
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,709.95,526.08
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,670.58,500.19
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,626.76,470.61
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,576.44,436.74
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,525.97,401.76
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,463.89,356.31
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,403.96,311.1
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,337.02,260.21
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,270.15,207.39
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,197.28,148.07
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,133.8,94.96
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,63.65,22.85
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,11.8,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,22.4,11.25
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,35.54,24.3
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,48.39,35.9
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,55.43,42.2
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,62.5,48.29
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,78.65,61.89
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,96.14,76.35
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,111.67,88.88
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,126.35,100.5
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,136.63,108.55
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,146.5,116.19
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,115.9,90.6
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,96.34,74.19
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,138.2,108.0
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,206.56,147.72
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,242.2,171.02
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,281.66,201.76
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,307.92,221.76
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,333.16,241.32
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,370.53,266.99
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,428.45,308.76
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,450.53,326.52
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,481.58,350.93
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,542.02,396.63
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,607.95,446.69
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,644.72,474.4
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,679.62,500.34
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,679.3,497.68
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,652.19,475.92
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,563.07,412.47
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,446.21,327.76
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,383.88,283.57
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,318.78,236.24
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,600.51,448.7
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,831.26,610.58
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,706.52,520.17
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,531.86,392.87
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,693.47,514.3
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,812.44,599.34
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,791.9,585.51
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,768.26,570.82
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,737.71,551.08
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,704.77,529.65
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,665.38,503.56
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,627.11,477.4
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,577.73,443.08
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,528.11,407.75
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,471.6,365.75
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,416.32,323.43
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,350.75,272.4
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,289.2,222.72
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,217.46,163.9
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,151.71,108.32
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,71.12,27.23
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,11.41,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,21.88,10.85
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,32.45,21.76
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,43.04,31.34
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,52.18,39.42
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,58.8,45.12
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,63.91,49.34
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,68.94,53.36
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,71.02,54.8
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,73.14,56.25
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,75.55,57.91
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,84.37,64.86
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,125.73,98.32
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,173.83,136.42
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,183.79,143.81
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,208.34,149.45
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,195.95,124.31
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,230.58,137.26
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,282.75,178.62
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,334.74,221.64
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,385.07,263.22
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,434.65,303.49
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,481.98,341.78
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,527.8,377.96
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,570.99,410.7
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,612.36,441.2
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,650.27,469.45
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,686.12,495.7
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,718.59,518.18
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,748.69,538.62
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,713.73,510.69
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,644.81,459.68
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,571.97,410.36
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,503.21,362.37
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,693.66,501.98
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,842.37,605.28
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,835.73,600.89
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,837.59,603.49
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,825.89,597.26
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,810.84,589.0
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,789.3,576.45
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,764.83,561.96
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,732.98,543.2
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,702.51,525.04
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,661.53,497.67
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,619.22,468.9
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,568.66,433.9
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,518.01,397.95
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,458.7,354.63
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,401.14,311.21
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,328.3,255.04
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,267.3,206.06
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,196.22,147.73
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,134.26,95.68
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,64.44,25.17
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,11.8,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,22.55,11.23
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,33.1,22.27
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,43.68,31.85
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,50.65,38.02
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,59.56,45.58
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,64.66,49.78
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,69.68,53.78
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,72.05,55.46
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,74.44,57.11
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,76.82,58.73
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,85.73,65.73
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,86.92,66.32
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,88.02,66.85
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,88.82,67.16
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,118.2,69.25
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,171.41,95.22
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,232.16,137.29
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,284.1,178.04
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,335.85,220.56
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,386.36,262.01
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,436.07,302.19
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,483.42,340.39
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,529.26,376.54
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,572.48,409.13
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,613.88,439.49
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,651.52,467.42
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,687.08,493.36
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,719.26,516.55
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,749.06,537.8
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,774.48,555.56
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,796.62,570.21
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,814.13,582.17
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,828.09,591.93
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,835.93,597.5
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,840.1,600.86
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,726.14,522.93
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,562.8,407.2
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,604.26,438.72
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,626.22,455.88
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,599.74,438.7
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,571.55,420.5
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,658.05,486.81
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,716.09,531.36
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,676.83,505.36
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,635.87,477.87
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,589.38,446.31
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,540.37,412.11
