Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,483.9,371.39
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,428.55,330.07
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,363.26,279.97
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,301.88,230.97
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,229.07,171.45
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,164.56,116.92
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,78.64,32.31
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,11.41,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,21.88,10.55
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,32.12,21.32
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,42.41,30.62
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,51.14,38.34
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,57.47,43.79
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,62.3,47.78
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,67.07,51.58
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,69.88,53.64
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,72.67,55.65
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,75.13,57.35
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,83.94,64.29
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,85.19,64.94
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,86.35,65.54
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,87.24,65.93
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,116.15,67.93
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,177.69,100.14
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,230.75,136.56
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,283.13,178.03
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,335.27,221.37
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,385.82,263.41
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,435.52,304.18
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,483.03,343.1
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,529.03,379.98
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,572.91,413.75
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,615.28,445.57
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,616.92,446.05
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,598.68,431.1
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,678.19,491.2
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,752.5,547.6
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,778.47,565.78
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,801.16,581.1
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,819.16,593.57
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,833.56,603.75
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,841.8,609.53
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,846.32,612.98
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,842.16,611.04
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,834.55,606.97
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,823.87,600.98
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,820.25,599.85
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,798.55,586.6
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,773.89,571.45
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,742.95,552.89
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,709.61,532.5
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,670.79,506.51
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,627.71,476.74
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,578.59,442.53
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,529.22,407.28
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,470.44,364.09
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,413.26,320.75
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,346.68,269.28
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,284.25,219.15
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,208.39,156.96
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,146.23,104.37
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,69.46,28.82
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,11.41,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,21.92,10.45
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,31.85,21.13
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,41.85,30.27
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,49.47,37.08
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,54.92,41.79
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,59.19,45.33
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,63.44,48.72
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,65.21,49.93
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,72.54,55.79
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,74.77,57.3
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,76.91,58.74
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,77.32,58.74
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,87.03,66.39
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,88.61,67.34
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,117.65,68.91
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,171.51,94.42
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,225.99,131.9
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,279.97,174.94
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,333.56,219.82
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,385.55,263.42
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,436.57,305.61
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,485.61,346.02
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,533.01,384.24
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,541.67,392.12
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,532.26,384.23
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,607.82,441.44
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,692.4,505.16
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,725.05,527.87
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,755.23,548.7
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,781.37,567.3
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,804.21,582.69
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,821.99,594.99
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,836.14,605.0
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,844.12,610.58
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,848.37,613.84
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,848.38,614.67
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,844.67,613.19
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,833.67,607.0
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,819.25,598.65
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,659.63,487.6
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,462.72,343.47
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,467.07,350.14
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,484.81,365.49
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,574.7,436.31
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,635.37,484.96
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,588.89,451.94
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,539.76,416.78
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,479.33,371.47
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,420.83,326.41
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,354.74,275.38
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,292.69,225.56
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,213.22,160.59
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,148.68,106.2
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,70.62,29.98
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,11.02,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,21.17,9.78
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,31.46,20.75
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,41.83,30.11
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,57.81,44.04
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,73.49,57.44
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,66.11,51.0
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,58.19,44.05
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,82.9,64.59
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,108.02,85.07
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,119.92,94.33
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,131.01,102.84
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,159.04,124.93
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,188.3,147.63
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,174.22,135.97
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,177.48,122.85
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,233.26,162.15
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,272.75,196.04
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,305.67,214.06
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,359.33,249.91
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,385.83,267.73
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,434.03,304.11
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,481.41,344.87
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,513.33,370.82
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,559.31,406.31
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,611.75,447.57
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,601.63,440.04
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,556.28,405.87
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,582.93,425.65
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,609.33,444.87
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,660.8,482.43
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,719.06,524.22
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,781.88,572.54
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,821.47,604.02
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,790.18,579.76
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,728.5,533.65
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,539.31,399.66
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,327.76,243.25
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,477.88,358.72
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,626.03,468.55
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,645.06,483.37
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,644.97,485.67
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,612.49,463.35
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,578.53,439.93
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,429.28,329.5
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,274.93,211.49
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,295.55,229.57
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,297.16,232.45
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,259.85,203.91
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,222.86,175.04
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,183.02,143.1
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,144.55,111.47
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,103.39,76.98
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,64.8,44.44
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,30.18,10.25
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,9.83,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,18.79,7.9
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,33.53,22.5
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,47.76,35.3
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,61.9,47.72
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,75.85,59.7
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,85.72,68.05
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,96.81,77.28
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,112.03,89.65
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,126.44,101.12
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,140.31,112.2
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,155.09,123.94
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,162.42,129.25
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,169.45,134.3
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,194.63,154.21
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,225.04,168.07
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,240.98,178.65
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,254.0,188.75
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,290.35,214.59
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,321.52,236.97
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,344.56,254.28
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,367.46,271.31
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,259.03,192.51
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,125.22,91.78
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,101.73,73.8
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,77.62,55.09
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,104.64,76.07
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,132.09,97.22
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,125.37,91.83
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,118.41,86.31
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,175.88,130.26
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,234.41,174.37
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,275.74,205.3
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,331.44,246.58
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,224.69,167.35
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,131.34,96.6
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,117.67,86.26
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,103.94,75.72
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,120.97,89.34
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,138.29,103.23
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,146.81,110.08
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,155.62,117.22
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,104.14,77.21
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,54.61,38.13
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,62.31,44.46
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,70.19,50.94
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,70.42,51.43
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,70.85,52.1
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,59.93,43.4
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,49.07,34.65
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,39.03,26.51
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,29.02,18.24
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,20.57,11.14
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,12.16,4.0
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,6.06,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,7.87,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,15.27,5.25
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,30.16,19.68
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,44.53,32.55
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,59.67,45.81
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,74.62,58.63
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,87.62,69.65
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,99.03,79.11
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,110.01,87.88
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,120.7,96.26
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,138.8,110.84
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,162.19,129.57
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,116.55,91.54
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,86.81,66.71
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,87.66,67.1
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,113.87,68.28
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,204.8,133.14
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,275.42,194.42
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,281.42,188.34
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,330.35,219.03
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,381.33,261.8
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,431.38,303.23
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,469.5,337.17
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,493.04,357.15
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,521.53,378.77
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,541.46,393.75
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,599.35,435.47
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,659.79,478.42
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,684.79,495.28
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,707.94,510.83
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,701.57,506.74
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,684.56,495.6
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,643.27,466.37
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,585.51,425.51
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,648.55,472.02
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,711.09,517.05
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,744.23,541.33
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,773.86,563.39
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,737.43,540.16
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,698.69,515.48
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,741.62,549.4
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,762.73,566.97
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,731.51,546.43
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,701.49,526.99
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,649.48,490.78
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,597.31,454.0
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,412.54,317.41
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,212.02,163.03
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,182.72,141.2
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,153.58,118.53
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,123.45,94.52
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,94.05,70.59
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,64.78,46.42
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,33.12,20.34
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,15.1,2.63
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,9.83,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,18.96,7.76
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,32.74,21.88
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,46.48,34.2
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,59.56,45.71
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,72.37,56.7
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,66.51,51.54
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,62.65,48.03
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,93.76,73.93
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,125.44,99.7
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,96.97,75.62
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,75.45,57.46
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,76.48,57.89
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,86.7,65.79
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,88.29,66.87
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,114.72,67.85
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,168.34,92.59
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,222.39,129.29
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,275.77,171.01
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,328.83,214.47
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,380.5,257.16
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,431.15,298.38
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,479.57,337.51
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,526.4,374.44
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,542.91,387.43
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,543.2,386.5
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,575.15,409.37
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,607.54,432.11
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,636.08,451.0
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,663.74,469.06
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,739.13,523.88
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,795.82,565.5
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,813.17,576.95
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,826.93,586.52
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,794.41,563.27
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,731.65,518.54
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,794.78,565.59
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,839.04,597.52
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,730.01,523.21
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,592.58,427.16
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,541.69,393.5
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,473.14,346.56
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,443.66,327.82
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,413.25,307.88
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,430.66,322.43
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,427.13,321.79
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,385.42,292.39
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,343.58,262.43
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,302.99,232.74
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,262.64,202.33
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,218.35,168.14
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,175.78,134.18
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,130.34,96.89
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,88.08,61.52
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,42.18,16.86
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,10.23,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,19.59,7.87
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,33.46,22.21
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,47.21,34.48
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,57.53,43.58
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,67.68,52.28
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,75.18,58.48
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,82.53,64.36
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,88.54,68.86
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,95.89,74.35
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,98.85,76.29
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,101.63,78.07
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,103.41,79.03
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,105.01,79.84
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,105.71,79.95
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,129.33,80.51
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,208.2,135.89
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,270.63,189.33
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,309.49,213.94
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,346.49,238.55
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,378.94,258.26
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,431.34,294.72
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,477.95,330.99
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,522.43,365.05
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,565.12,396.82
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,607.81,427.99
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,645.7,456.6
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,681.68,483.56
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,575.42,410.5
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,422.43,301.54
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,468.55,335.21
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,526.17,375.33
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,562.8,401.61
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,599.65,428.14
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,553.52,397.73
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,504.89,365.3
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,289.41,212.99
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,86.4,60.85
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,85.14,60.34
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,83.87,59.63
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,49.73,33.3
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,16.12,7.05
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,14.95,6.19
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,13.78,5.32
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,30.65,18.8
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,47.57,32.36
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,32.13,20.2
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,16.77,7.94
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,14.08,5.82
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,11.4,3.68
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,9.11,1.81
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,6.82,0.0
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,4.92,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.02,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.51,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,9.83,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,18.97,7.27
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,29.61,19.14
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.28,28.87
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,49.28,36.89
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,56.01,42.72
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,61.24,47.08
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,66.39,51.23
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,69.21,53.2
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,72.02,55.11
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,74.49,56.83
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,83.27,63.73
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,85.47,65.16
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,87.48,66.45
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,134.55,104.26
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,202.46,144.78
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,192.84,121.6
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,221.65,130.56
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,280.46,176.5
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,332.57,219.48
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,380.79,264.96
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,420.39,299.73
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,451.55,323.66
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,481.61,346.36
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,536.22,386.39
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,607.2,438.92
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,596.94,430.59
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,550.55,395.78
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,651.46,469.77
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,749.78,540.62
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,775.64,558.57
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,798.27,574.68
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,813.26,585.48
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,824.58,593.83
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,832.09,599.39
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,836.0,602.62
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,751.0,542.89
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,644.32,467.2
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,639.83,467.3
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,633.01,465.27
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,703.97,519.44
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,756.42,560.21
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,723.61,539.54
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,688.65,517.56
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,647.07,489.61
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,604.2,460.22
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,553.51,424.82
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,502.77,388.53
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,439.1,341.76
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,384.5,300.29
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,320.59,249.98
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,261.15,201.74
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,196.72,148.56
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,138.98,99.67
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,67.44,30.28
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,10.23,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,19.61,7.4
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,31.22,20.33
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,42.8,30.75
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,50.75,37.81
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,61.01,46.6
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,66.37,51.01
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,71.63,55.19
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,75.19,57.86
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,78.67,60.4
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,81.47,62.35
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,84.14,64.17
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,85.87,65.22
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,94.97,72.25
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,141.67,109.56
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,217.86,158.26
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,249.23,176.27
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,283.38,198.84
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,285.19,190.01
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,330.31,217.65
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,381.44,259.72
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,432.43,301.0
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,418.08,298.79
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,379.77,274.53
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,427.23,308.04
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,484.58,347.95
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,500.23,359.1
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,515.08,369.77
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,558.55,400.11
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,608.29,434.29
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,712.52,510.72
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,794.76,571.74
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,754.05,540.06
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,673.64,481.83
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,774.16,556.13
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,839.63,604.03
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,774.1,558.19
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,664.8,481.08
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,762.55,555.25
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,823.86,601.68
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,803.62,589.25
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,780.35,575.31
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,749.6,557.14
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,716.4,537.1
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,679.47,513.02
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,637.94,484.74
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,588.37,450.43
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,538.47,415.0
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,480.15,372.3
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,423.25,329.28
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,357.67,277.83
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,295.92,227.75
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,220.07,165.65
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,157.64,112.81
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,74.97,33.87
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,9.83,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.01,6.75
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,29.36,18.85
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,42.0,30.19
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,48.44,35.92
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,54.9,41.41
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,59.9,45.54
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,64.84,49.49
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,67.79,51.67
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,70.7,53.78
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,79.37,60.62
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,82.02,62.42
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,83.43,63.23
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,84.76,63.96
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,85.79,64.46
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,110.69,65.12
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,173.55,96.2
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,227.8,132.4
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,281.55,174.3
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,335.03,218.24
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,387.22,261.15
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,438.54,302.75
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,487.42,342.29
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,534.72,379.68
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,578.37,412.88
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,619.55,443.38
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,658.49,472.31
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,695.3,499.17
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,728.32,522.17
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,758.93,543.11
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,785.17,561.71
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,808.12,577.14
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,826.01,589.3
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,840.27,599.21
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,849.19,605.79
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,854.4,610.11
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,852.94,610.24
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,847.83,608.15
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,749.71,542.62
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,610.2,444.77
