Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,712.46,522.51
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,787.07,577.67
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,756.52,559.17
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,723.47,539.42
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,681.32,512.1
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,640.97,484.69
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,591.29,450.62
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,541.26,415.41
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,482.09,372.28
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,424.48,328.9
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,357.54,277.28
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,294.6,226.89
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,218.19,164.35
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,155.38,111.24
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,74.03,33.33
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,10.23,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,19.41,6.6
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,33.58,22.18
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,47.72,34.85
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,56.18,42.41
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,64.64,49.69
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,71.67,55.53
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,78.59,61.11
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,82.28,63.85
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,83.67,64.63
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,86.26,66.39
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,88.74,68.02
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,88.11,67.13
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,95.1,72.46
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,95.92,72.75
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,119.17,72.91
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,170.3,95.94
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,222.8,131.18
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,275.91,172.89
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,332.88,219.65
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,383.25,261.53
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,433.05,302.48
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,480.65,341.6
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,526.84,378.75
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,569.93,412.05
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,610.95,442.92
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,648.92,471.67
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,684.88,498.41
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,717.19,521.05
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,747.24,541.65
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,773.45,560.43
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,796.5,576.55
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,813.78,588.56
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,827.51,598.4
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,836.03,604.31
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,840.91,608.04
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,851.6,615.96
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,846.16,613.25
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,834.95,607.95
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,820.35,600.47
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,797.67,586.53
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,772.11,570.65
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,740.6,551.6
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,710.77,533.53
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,667.46,503.9
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,623.07,473.07
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,572.53,437.95
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,521.88,401.86
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,459.95,356.32
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,393.63,306.17
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,327.69,254.54
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,266.6,205.15
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,194.38,146.14
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,131.33,93.66
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,57.5,24.6
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.15,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,6.06,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,13.69,5.69
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,21.34,12.49
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,30.94,20.88
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,40.57,29.17
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,44.42,32.38
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,48.28,35.51
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,54.1,40.2
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,59.93,44.83
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,88.1,67.97
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,114.89,89.59
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,124.19,96.65
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,133.41,103.61
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,175.23,136.61
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,212.11,155.66
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,243.82,174.34
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,282.42,199.26
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,305.09,215.76
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,340.85,242.77
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,370.51,265.68
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,407.39,293.34
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,452.13,324.72
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,521.76,376.75
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,563.78,409.18
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,603.86,439.33
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,641.06,467.41
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,676.35,493.49
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,708.14,515.7
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,737.77,535.92
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,762.9,553.83
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,784.91,569.28
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,802.87,580.11
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,817.35,588.77
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,825.77,594.7
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,843.43,606.9
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,842.31,606.7
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,837.59,604.34
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,826.44,599.08
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,811.93,591.68
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,791.39,579.22
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,767.8,564.75
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,737.17,546.55
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,707.79,529.04
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,668.7,502.99
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,628.01,475.19
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,578.39,441.09
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,528.55,405.92
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,472.08,364.79
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,416.82,323.17
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,349.65,270.8
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,286.65,220.0
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,210.48,157.87
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,148.28,105.58
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,71.18,31.27
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,11.42,1.07
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,26.59,16.38
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,41.25,29.48
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,56.24,42.63
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,71.23,55.54
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,87.48,69.22
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,103.48,82.41
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,91.96,72.28
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,88.45,68.94
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,91.14,70.76
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,93.7,72.46
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,123.85,96.77
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,150.11,117.54
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,121.45,93.79
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,122.75,76.74
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,172.35,98.91
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,223.84,133.47
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,276.55,174.75
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,329.42,218.21
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,382.29,261.91
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,431.76,302.63
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,479.62,341.28
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,526.15,377.81
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,547.86,394.87
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,555.09,399.15
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,617.95,446.69
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,683.56,496.57
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,718.04,520.66
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,750.54,543.03
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,741.99,533.46
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,705.12,504.5
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,781.33,560.72
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,834.83,599.46
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,830.98,595.11
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,797.54,569.87
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,767.58,550.55
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,734.64,529.03
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,693.11,501.9
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,634.92,463.18
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,720.58,528.16
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,780.2,573.1
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,748.51,553.6
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,718.32,535.42
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,677.1,507.69
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,634.46,478.38
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,553.97,421.0
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,469.62,359.65
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,414.95,319.54
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,361.97,279.45
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,320.66,247.7
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,278.95,213.95
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,205.22,153.81
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,140.86,100.21
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,68.51,29.7
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,9.83,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,18.74,4.88
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,31.04,20.01
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,43.3,31.2
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,49.98,37.27
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,58.99,45.08
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,64.11,49.34
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,69.16,53.41
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,69.69,53.55
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,70.46,53.87
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,79.13,60.77
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,81.77,62.6
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,81.08,61.67
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,80.52,60.87
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,81.42,61.3
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,114.56,69.13
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,188.85,115.8
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,261.15,174.07
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,281.11,182.49
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,329.3,216.01
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,385.4,267.36
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,429.73,306.0
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,463.04,332.32
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,494.53,356.67
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,536.68,387.17
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,579.26,417.33
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,636.02,460.7
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,692.17,504.42
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,681.94,493.37
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,644.11,462.63
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,679.54,488.08
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,720.56,516.73
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,734.56,525.84
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,745.98,533.33
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,814.55,585.22
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,854.46,615.06
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,852.69,614.5
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,847.33,611.93
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,837.34,607.68
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,823.92,601.23
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,803.71,589.26
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,789.65,581.54
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,759.83,564.16
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,727.48,544.87
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,687.77,518.99
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,646.37,491.2
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,600.15,459.21
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,551.09,424.37
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,492.7,381.58
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,435.74,338.47
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,369.13,286.23
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,306.43,235.39
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,229.64,172.52
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,159.87,114.02
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,76.0,32.83
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,9.44,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,18.01,3.93
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,30.6,19.55
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,43.14,30.91
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,50.14,37.23
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,59.59,45.39
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,65.01,49.91
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,70.36,54.21
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,72.08,55.35
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,73.93,56.56
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,76.34,58.21
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,78.65,59.77
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,85.91,65.4
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,86.53,65.54
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,87.74,66.19
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,110.93,66.63
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,163.86,90.52
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,224.86,132.3
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,277.8,174.15
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,330.61,218.29
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,381.84,261.3
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,432.44,303.31
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,480.8,342.79
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,527.68,380.08
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,572.21,414.62
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,614.95,446.9
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,654.29,476.91
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,691.5,504.8
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,725.23,528.68
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,756.58,550.4
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,783.61,569.76
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,807.42,586.04
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,825.8,597.67
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,840.58,606.94
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,849.59,614.81
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,854.88,620.35
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,851.97,619.22
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,845.53,615.86
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,835.35,610.32
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,832.45,609.86
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,809.7,595.91
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,784.05,580.02
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,753.43,561.63
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,720.36,541.33
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,680.3,515.52
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,635.78,485.37
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,585.83,450.25
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,535.67,414.15
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,473.08,367.7
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,412.53,321.45
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,338.81,264.12
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,277.0,214.18
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,202.04,152.51
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,136.66,97.72
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,66.66,28.03
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,8.26,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,15.8,2.21
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,30.2,19.18
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,44.37,31.92
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,58.67,44.48
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,71.72,55.71
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,85.14,66.97
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,98.12,77.6
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,82.16,63.67
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,68.08,51.44
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,76.24,57.9
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,78.67,59.55
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,78.73,59.25
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,78.85,59.02
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,89.47,67.32
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,112.93,67.38
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,166.65,91.1
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,221.03,127.64
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,275.11,169.99
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,328.89,214.38
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,381.34,258.2
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,432.87,300.75
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,482.15,341.32
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,529.86,379.74
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,573.84,413.71
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,614.96,444.59
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,653.98,474.17
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,690.84,501.64
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,723.83,524.8
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,754.36,545.76
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,780.55,564.51
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,803.5,580.1
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,821.0,592.1
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,834.92,601.81
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,844.36,608.64
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,850.15,613.17
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,848.48,613.12
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,843.26,610.83
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,832.26,605.83
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,828.65,605.95
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,710.19,523.22
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,564.17,417.15
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,654.89,488.7
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,717.8,538.92
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,679.13,512.9
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,635.76,482.91
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,586.13,448.36
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,536.25,412.78
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,476.9,369.21
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,419.09,325.41
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,350.75,272.32
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,282.56,217.68
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,209.99,157.98
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,146.31,104.31
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,70.44,28.99
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,9.05,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,17.26,2.26
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,30.58,19.44
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,43.82,31.44
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,51.13,38.06
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,58.54,44.49
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,66.53,51.2
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,71.83,55.45
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,72.21,55.34
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,72.86,55.43
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,75.34,57.14
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,84.23,64.1
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,83.73,63.32
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,83.33,62.66
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,84.43,63.22
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,107.7,63.61
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,169.73,93.84
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,223.46,129.7
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,277.23,171.98
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,330.76,216.47
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,383.06,260.05
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,434.61,302.48
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,483.94,342.94
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,531.75,381.27
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,576.34,415.55
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,618.75,447.25
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,657.88,476.79
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,694.8,504.16
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,728.81,527.89
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,760.37,549.43
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,787.19,568.18
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,810.75,584.04
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,828.83,595.05
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,843.27,603.7
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,852.76,610.76
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,858.53,615.51
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,856.49,615.26
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,850.88,612.81
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,732.0,531.96
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,572.5,417.76
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,696.96,512.54
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,792.74,583.19
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,761.84,564.31
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,728.45,544.1
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,686.63,516.77
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,646.7,489.66
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,597.08,455.38
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,547.12,420.0
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,487.26,376.13
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,429.0,332.11
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,360.06,278.84
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,295.31,227.03
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,215.57,161.97
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,149.92,106.8
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,71.94,28.89
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,14.38,0.29
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,29.13,18.21
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,43.58,31.23
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,58.42,44.24
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,73.05,56.82
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,86.78,68.33
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,97.9,77.37
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,95.6,75.02
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,95.36,74.38
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,103.08,80.31
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,110.37,85.8
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,136.8,106.78
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,172.5,134.83
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,184.58,143.7
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,202.69,145.77
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,241.83,171.96
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,260.81,187.38
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,269.2,179.93
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,332.39,217.97
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,379.54,263.08
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,415.35,295.33
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,458.72,326.01
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,528.22,377.63
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,571.07,410.25
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,611.39,440.15
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,649.52,468.55
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,685.64,494.92
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,717.3,516.79
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,746.6,536.56
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,772.48,554.87
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,795.26,570.55
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,811.41,581.45
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,837.57,599.04
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,846.29,604.96
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,851.34,608.69
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,850.44,608.91
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,845.9,606.89
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,834.5,600.28
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,819.73,591.57
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,796.98,577.87
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,771.39,562.3
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,723.01,531.61
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,668.58,495.46
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,529.15,395.94
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,375.12,282.73
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,316.36,240.18
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,259.81,198.01
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,330.84,255.18
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,387.13,299.07
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,320.13,247.38
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,258.19,198.19
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,186.69,140.02
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,115.22,81.3
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,54.22,19.81
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,5.11,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,9.9,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,25.76,15.45
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,40.85,29.04
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,56.92,43.14
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,72.76,56.81
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,87.59,69.3
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,100.16,79.59
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,113.47,90.1
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,124.32,98.36
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,124.5,97.92
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,118.72,92.63
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,129.3,100.72
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,139.78,108.63
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,175.35,136.75
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,219.05,161.63
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,224.94,164.51
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,225.35,165.2
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,243.86,178.36
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,262.94,191.92
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,277.53,202.13
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,292.61,212.7
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,358.62,259.93
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,438.21,316.7
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,442.96,319.84
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,444.8,320.8
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,515.29,371.72
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,593.72,427.7
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,610.37,438.37
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,624.95,447.64
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,718.75,517.32
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,802.06,579.36
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,818.88,591.2
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,832.13,600.65
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,840.44,606.69
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,845.13,610.47
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,841.24,608.7
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,833.83,604.73
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,828.39,602.22
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,812.79,592.98
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,786.17,576.33
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,757.03,557.55
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,723.46,536.86
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,687.82,514.39
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,637.0,479.32
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,579.09,438.76
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,525.95,401.52
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,473.52,363.95
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,405.59,313.5
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,329.48,255.63
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,264.45,205.1
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,204.89,157.47
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,130.59,97.33
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,65.49,44.51
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,29.46,7.97
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,7.47,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,14.47,0.0
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,31.33,19.87
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,48.0,34.89
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,59.72,45.32
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,70.93,55.02
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,79.32,62.05
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,87.54,68.73
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,89.78,70.23
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,93.8,73.17
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,96.6,75.05
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,99.26,76.8
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,99.02,76.17
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,98.84,75.61
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,99.39,75.68
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,121.14,75.74
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,179.77,105.08
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,231.48,139.91
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,283.88,180.8
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,336.62,224.03
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,387.67,266.47
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,438.4,308.18
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,487.33,348.35
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,535.15,386.79
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,579.35,420.89
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,620.9,452.06
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,659.84,481.55
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,696.9,509.12
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,730.26,532.65
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,761.27,554.08
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,787.62,573.0
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,810.79,589.54
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,827.76,600.47
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,841.14,608.87
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,849.23,614.83
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,853.68,618.3
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,852.31,617.99
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,847.34,615.41
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,841.49,613.66
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,824.94,604.75
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,801.63,590.23
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,775.54,573.47
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,741.55,552.29
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,705.41,529.28
