Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,659.86,499.01
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,613.29,467.38
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,551.85,424.18
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,499.3,386.34
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,435.69,338.93
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,375.0,292.45
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,306.06,238.18
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,232.48,179.05
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,162.09,121.5
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,92.87,64.8
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,42.9,13.12
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,8.26,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,15.82,0.0
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,29.95,18.67
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,44.26,31.72
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,51.87,38.65
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,59.6,45.39
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,68.68,53.03
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,74.62,57.83
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,75.16,57.97
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,75.96,58.3
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,78.64,60.16
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,81.2,61.92
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,88.37,67.45
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,88.64,67.3
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,89.49,67.64
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,112.51,67.81
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,166.16,92.02
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,227.67,133.89
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,281.09,176.02
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,334.38,220.42
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,385.93,263.56
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,436.81,305.64
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,485.61,345.2
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,532.93,382.55
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,578.02,417.32
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,621.66,450.12
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,600.78,434.26
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,554.5,398.41
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,660.36,477.36
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,764.33,554.14
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,791.32,572.38
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,815.02,588.26
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,833.63,600.99
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,848.58,611.37
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,858.15,618.29
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,863.97,622.85
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,863.87,623.61
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,860.07,622.05
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,850.0,617.75
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,836.44,611.19
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,619.8,459.25
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,347.47,256.5
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,577.58,433.47
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,737.55,553.24
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,694.71,524.22
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,650.49,494.57
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,603.74,462.3
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,553.99,427.0
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,491.84,381.32
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,431.68,335.67
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,362.93,281.79
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,298.39,229.45
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,217.41,163.21
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,151.53,107.47
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,71.97,23.69
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,7.87,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,15.14,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,26.45,15.78
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,37.88,26.34
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,45.28,32.95
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,50.5,37.46
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,55.29,41.48
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,60.06,45.33
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,61.31,46.12
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,67.78,51.24
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,70.57,53.23
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,73.27,55.13
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,74.15,55.41
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,84.13,63.08
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,85.88,64.16
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,110.1,64.54
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,164.92,88.93
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,220.25,126.22
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,275.48,169.82
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,330.44,215.66
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,383.56,260.24
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,435.72,303.53
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,485.79,344.2
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,534.28,382.54
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,578.61,416.8
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,619.03,447.18
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,657.74,476.54
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,694.31,503.82
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,727.7,528.54
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,758.68,551.23
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,785.4,570.5
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,808.96,586.65
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,826.7,597.66
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,840.86,606.31
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,850.14,614.16
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,855.74,619.7
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,863.28,625.6
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,855.08,621.03
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,843.77,615.63
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,829.05,608.0
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,805.06,592.8
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,783.61,579.43
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,751.59,559.88
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,717.3,538.39
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,672.07,507.22
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,625.83,474.89
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,573.6,438.5
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,521.36,401.2
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,451.2,349.47
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,391.65,304.16
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,322.69,250.04
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,259.0,198.62
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,186.44,139.45
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,114.74,80.44
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,53.87,15.07
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,7.47,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,14.41,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,25.14,14.64
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,38.12,26.52
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,44.67,32.5
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,51.28,38.29
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,56.42,42.62
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,61.53,46.77
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,64.92,49.26
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,68.27,51.64
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,76.83,58.42
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,79.61,60.34
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,81.41,61.47
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,83.1,62.5
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,84.23,63.08
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,108.42,63.72
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,172.22,95.53
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,227.25,132.73
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,281.55,175.12
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,335.64,219.49
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,388.09,263.02
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,439.51,305.12
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,488.62,345.22
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,536.18,383.21
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,580.99,417.39
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,623.73,449.1
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,663.05,478.54
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,700.13,505.82
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,733.58,528.96
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,764.5,549.9
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,791.05,568.39
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,814.37,584.0
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,832.22,596.33
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,846.45,606.39
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,855.75,613.04
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,861.34,617.4
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,859.85,617.52
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,854.77,615.43
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,856.25,618.86
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,842.53,612.25
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,820.79,599.35
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,796.02,584.43
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,765.25,566.07
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,731.98,545.83
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,693.13,520.53
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,649.45,490.77
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,598.31,455.75
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,546.94,419.62
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,484.28,373.97
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,423.54,328.25
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,347.23,268.95
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,283.04,217.13
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,205.06,153.57
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,137.39,96.94
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,66.05,17.65
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,7.47,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,14.36,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,29.12,17.75
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,43.93,31.37
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,53.02,39.58
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,61.95,47.37
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,69.12,53.4
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,76.21,59.17
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,82.45,64.08
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,86.04,66.69
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,88.91,68.66
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,91.66,70.52
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,95.37,73.0
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,98.75,75.18
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,99.33,75.26
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,122.18,75.59
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,175.91,101.35
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,236.76,143.25
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,288.84,183.38
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,341.3,225.68
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,392.37,267.4
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,442.43,307.65
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,490.59,345.4
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,537.68,381.24
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,580.87,413.25
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,621.98,442.76
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,660.41,470.71
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,696.94,496.77
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,729.39,518.65
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,759.45,538.49
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,785.61,556.78
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,808.64,572.87
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,825.5,584.85
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,838.83,594.53
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,846.46,600.51
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,850.47,604.04
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,855.93,608.83
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,849.43,605.94
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,836.33,599.89
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,819.99,591.68
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,796.81,577.69
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,770.77,561.72
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,736.53,540.87
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,700.19,518.27
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,656.33,488.94
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,611.28,458.3
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,549.52,415.73
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,496.71,378.47
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,432.99,332.01
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,372.13,286.33
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,303.05,233.23
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,229.16,174.98
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,157.88,117.32
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,87.42,60.03
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,40.16,7.18
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,5.51,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,10.68,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,25.63,14.95
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,40.12,28.29
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,55.06,41.48
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,69.81,54.26
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,83.88,66.15
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,95.48,75.68
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,113.11,89.83
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,127.81,101.26
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,142.74,112.87
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,157.18,123.91
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,170.21,133.42
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,182.68,142.34
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,194.12,150.62
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,214.26,154.66
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,191.96,121.58
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,227.69,132.87
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,282.09,175.2
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,336.34,219.42
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,389.09,262.81
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,441.07,304.91
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,490.69,344.99
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,538.82,382.95
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,582.54,416.0
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,622.78,445.54
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,661.66,474.4
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,698.5,501.28
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,731.5,524.15
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,762.11,544.98
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,788.49,563.85
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,811.74,579.79
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,829.19,591.89
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,843.07,601.77
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,851.67,608.12
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,870.05,621.04
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,870.46,622.45
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,867.11,621.64
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,855.61,616.47
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,840.66,609.13
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,818.98,596.44
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,794.28,581.8
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,762.36,562.97
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,732.04,545.07
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,690.58,518.2
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,647.67,489.2
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,595.77,453.53
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,543.69,416.82
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,483.43,372.99
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,424.71,328.88
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,354.47,274.17
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,284.84,218.32
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,209.97,157.11
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,144.38,101.58
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,68.28,13.01
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,7.08,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,13.61,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,26.3,15.3
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,39.01,27.2
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,46.44,33.98
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,56.24,42.5
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,61.85,47.22
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,67.4,51.73
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,69.94,53.58
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,72.55,55.44
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,75.09,57.2
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,84.02,64.21
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,85.39,64.82
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,86.7,65.38
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,87.68,65.83
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,112.67,66.57
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,167.42,91.72
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,230.0,134.53
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,284.39,176.83
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,338.58,221.01
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,391.35,264.4
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,443.24,306.44
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,492.6,346.35
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,540.42,384.15
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,585.68,418.34
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,629.19,450.33
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,669.03,479.89
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,706.59,507.28
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,740.04,530.5
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,770.88,551.51
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,797.63,569.77
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,821.11,585.51
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,839.48,597.98
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,854.22,608.19
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,863.55,614.79
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,869.14,619.11
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,867.95,619.37
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,863.06,617.38
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,853.23,613.34
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,839.92,607.11
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,829.54,601.68
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,805.53,587.18
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,775.18,569.62
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,742.28,550.15
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,700.72,523.45
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,657.54,495.25
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,610.77,463.76
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,560.71,428.93
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,499.67,384.89
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,440.22,340.49
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,370.7,286.49
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,305.41,233.91
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,226.05,169.14
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,154.35,108.47
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,71.99,10.35
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,12.17,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,25.15,14.29
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,38.16,26.47
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,46.21,33.78
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,56.73,42.92
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,62.24,47.56
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,67.7,51.98
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,69.5,53.21
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,71.44,54.51
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,73.96,56.27
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,76.4,57.94
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,83.87,63.72
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,84.88,64.19
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,85.9,64.67
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,110.81,65.58
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,202.27,129.47
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,272.12,189.38
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,308.55,215.54
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,347.61,244.55
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,375.93,260.82
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,437.32,304.4
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,485.96,343.69
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,533.16,380.94
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,577.27,414.31
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,619.22,445.16
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,658.59,474.19
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,695.88,501.16
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,729.28,523.91
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,760.25,544.55
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,786.53,562.76
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,809.65,578.25
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,828.19,590.83
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,843.17,601.21
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,781.57,557.94
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,675.15,482.33
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,779.72,559.73
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,860.73,617.24
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,849.25,610.53
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,834.33,602.3
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,812.72,589.94
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,788.12,575.56
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,756.83,557.5
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,727.34,540.48
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,666.06,499.35
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,604.96,456.88
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,561.54,427.97
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,516.9,397.18
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,457.58,353.35
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,393.53,304.79
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,327.25,253.19
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,265.6,203.52
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,194.23,145.16
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,131.45,91.85
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,62.13,4.53
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,14.95,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,23.4,12.77
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,34.82,23.67
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,41.09,29.44
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,47.49,35.06
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,52.0,38.87
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,56.52,42.53
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,58.84,44.15
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,66.17,49.88
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,68.66,51.61
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,71.07,53.28
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,72.64,54.24
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,83.17,62.49
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,84.96,63.59
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,111.17,64.59
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,165.82,89.6
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,221.12,127.09
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,276.02,169.97
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,330.72,214.71
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,383.96,258.69
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,436.31,301.36
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,470.76,332.5
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,487.88,347.37
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,548.08,391.52
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,623.97,447.66
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,664.22,477.54
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,702.16,505.42
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,684.71,490.37
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,636.4,453.35
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,736.51,527.96
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,818.53,587.79
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,801.27,573.56
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,752.28,536.64
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,741.9,530.81
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,728.42,522.69
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,812.45,585.75
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,862.92,622.24
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,816.37,592.91
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,740.95,540.5
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,661.25,485.46
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,566.18,418.6
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,463.2,345.95
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,381.09,286.16
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,449.84,340.75
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,509.38,387.45
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,425.33,326.36
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,361.52,279.09
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,318.17,247.02
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,275.12,214.16
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,297.79,231.7
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,301.51,232.35
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,217.0,163.07
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,148.33,104.14
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,68.83,0.76
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,11.8,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,24.4,13.46
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,37.43,25.82
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,45.17,32.88
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,55.3,41.69
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,60.88,46.4
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,66.41,50.88
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,68.61,52.45
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,70.92,54.06
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,73.48,55.85
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,82.31,62.77
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,83.39,63.28
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,84.43,63.78
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,131.28,101.14
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,198.83,140.94
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,190.68,118.7
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,227.99,133.88
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,281.94,176.09
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,335.77,220.12
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,372.77,259.14
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,388.51,277.41
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,448.44,318.88
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,537.27,383.59
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,581.2,416.72
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,622.21,446.98
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,661.22,475.96
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,698.15,502.93
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,731.16,525.85
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,761.69,546.67
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,787.94,565.03
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,811.05,580.6
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,829.18,592.96
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,843.78,603.13
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,742.69,532.03
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,584.72,419.1
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,735.59,529.58
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,848.27,610.24
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,842.41,608.03
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,826.16,599.76
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,803.02,585.72
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,777.08,569.84
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,720.78,532.93
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,655.31,489.09
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,610.7,459.06
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,565.33,427.82
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,418.05,320.05
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,286.06,219.74
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,248.0,191.05
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,210.64,162.05
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,169.61,129.68
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,130.1,97.79
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,89.96,64.93
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,44.32,27.54
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,19.86,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,11.8,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,21.79,11.26
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,34.16,23.04
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,40.1,28.55
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,46.21,33.94
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,51.19,38.09
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,56.14,42.04
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,64.0,48.29
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,67.16,50.51
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,69.64,52.23
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,72.06,53.88
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,73.91,55.06
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,84.62,63.38
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,86.4,64.46
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,114.07,65.77
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,169.88,91.7
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,226.19,129.84
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,281.67,172.84
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,336.93,217.58
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,391.01,261.7
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,444.1,304.34
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,494.63,344.7
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,543.58,382.92
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,589.5,417.19
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,633.22,448.94
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,673.91,478.8
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,712.28,506.51
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,746.81,530.1
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,778.67,551.39
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,806.0,569.35
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,830.04,585.21
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,849.71,598.34
