Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,865.71,609.22
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,763.58,539.7
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,599.41,424.41
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,765.75,544.63
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,879.14,622.16
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,869.33,617.47
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,855.94,611.4
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,836.44,600.15
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,813.71,586.85
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,783.68,569.87
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,759.3,556.58
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,719.92,531.94
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,678.68,505.72
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,629.34,473.97
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,579.3,439.81
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,521.79,398.06
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,463.39,354.32
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,394.31,301.68
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,329.3,249.99
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,249.0,184.63
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,178.06,123.1
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,82.18,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.02,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,21.22,10.67
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,31.12,20.47
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,37.58,26.34
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,44.13,32.03
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,48.48,35.63
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,57.2,42.74
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,60.48,45.15
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,63.75,47.47
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,66.37,49.32
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,68.91,51.08
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,79.01,58.96
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,81.22,60.41
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,83.11,61.59
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,111.67,63.26
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,167.66,89.4
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,224.2,127.82
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,280.02,171.55
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,335.57,217.13
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,389.91,261.63
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,443.28,304.62
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,493.89,344.33
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,542.88,381.62
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,588.75,415.64
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,632.03,446.81
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,673.04,476.6
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,711.75,504.22
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,745.9,528.33
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,777.33,550.06
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,804.58,567.94
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,828.53,583.74
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,847.76,595.32
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,863.35,604.64
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,873.48,611.59
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,879.85,616.3
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,877.86,615.84
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,872.24,613.26
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,862.26,609.31
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,848.77,603.21
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,828.4,591.45
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,814.68,584.13
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,784.4,567.08
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,751.52,548.2
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,710.26,522.25
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,667.3,494.79
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,619.69,463.94
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,568.96,429.42
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,507.74,386.08
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,448.04,342.25
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,377.74,288.82
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,311.7,236.53
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,231.05,171.18
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,157.99,108.53
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,72.04,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,10.23,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,21.33,10.57
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,32.84,21.88
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,41.85,29.94
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,48.92,36.08
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,54.45,40.77
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,59.93,45.24
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,62.41,46.97
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,64.95,48.69
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,73.34,55.3
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,76.27,57.34
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,77.03,57.61
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,77.79,57.9
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,88.29,66.03
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,116.95,67.65
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,171.69,93.35
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,227.3,131.23
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,282.55,174.32
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,337.59,219.1
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,391.2,262.94
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,444.01,305.42
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,494.76,346.06
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,543.98,384.59
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,589.94,419.01
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,633.7,450.89
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,674.42,480.71
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,712.81,508.32
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,747.32,531.75
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,779.13,552.65
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,806.41,570.61
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,830.38,586.48
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,849.21,597.84
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,864.39,606.93
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,874.1,614.93
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,880.02,620.7
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,877.14,619.67
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,870.62,616.49
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,860.21,610.67
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,846.32,602.73
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,825.56,590.67
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,811.59,583.16
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,780.98,565.8
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,747.81,546.63
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,707.07,521.1
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,664.63,494.04
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,616.34,462.7
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,564.86,427.61
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,503.51,384.03
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,443.76,339.99
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,373.44,285.91
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,307.45,233.17
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,226.62,167.67
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,153.27,104.54
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,69.6,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,10.23,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,21.92,10.75
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,34.03,22.72
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,42.2,30.14
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,52.48,39.09
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,58.19,43.93
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,63.85,48.54
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,65.85,49.96
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,67.99,51.44
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,70.7,53.37
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,79.36,60.15
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,79.67,59.92
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,80.03,59.74
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,81.31,60.44
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,119.97,69.85
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,173.98,95.41
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,228.86,132.89
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,284.09,175.95
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,339.19,220.64
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,392.58,264.18
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,445.15,306.31
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,495.51,346.46
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,544.37,384.49
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,589.76,418.23
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,632.9,449.39
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,673.29,478.62
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,711.39,505.66
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,744.94,528.29
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,775.76,548.59
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,803.22,566.32
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,827.46,581.99
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,845.38,593.96
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,859.64,603.73
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,868.9,610.13
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,874.4,614.3
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,870.32,612.82
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,862.7,609.25
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,863.6,611.01
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,848.82,602.74
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,825.77,589.54
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,799.76,574.43
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,767.49,556.01
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,732.78,535.75
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,692.56,510.54
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,647.26,481.07
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,594.75,446.21
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,542.14,410.22
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,476.78,363.55
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,413.67,316.87
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,336.8,258.09
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,272.02,206.42
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,193.07,142.29
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,124.53,83.59
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,57.06,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,4.72,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,20.67,9.59
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,35.86,24.23
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,52.73,39.1
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,69.39,53.58
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,81.5,63.95
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,91.47,72.25
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,102.8,81.34
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,113.89,90.03
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,123.57,97.61
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,127.78,100.65
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,126.73,99.21
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,125.93,98.01
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,128.29,99.37
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,152.87,100.32
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,195.93,120.63
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,242.74,151.66
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,292.71,189.67
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,343.47,229.36
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,391.49,266.77
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,442.96,306.08
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,490.74,342.96
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,537.63,378.26
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,583.06,411.02
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,621.29,438.38
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,637.79,448.47
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,630.32,441.47
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,605.35,424.36
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,566.76,397.57
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,542.32,381.7
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,514.36,363.01
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,699.86,495.4
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,848.61,596.59
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,744.81,526.16
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,583.06,413.91
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,497.04,355.65
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,390.2,280.83
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,500.74,363.12
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,609.66,442.13
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,707.22,514.68
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,784.14,571.86
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,535.83,398.16
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,254.01,188.36
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,405.1,306.09
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,526.75,398.4
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,268.24,206.67
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,3.8,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.04,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.27,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,1.89,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,21.68,10.18
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,37.82,26.05
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,53.41,39.91
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,68.85,53.36
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,80.89,63.73
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,94.11,74.84
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,109.58,87.44
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,124.52,99.34
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,138.06,110.11
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,145.47,115.75
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,157.44,124.83
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,168.72,133.25
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,179.17,141.23
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,203.44,147.47
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,238.54,169.03
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,273.97,194.2
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,314.34,225.51
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,342.98,248.32
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,331.58,242.98
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,315.24,232.86
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,337.6,249.4
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,360.89,266.45
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,448.53,329.87
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,548.97,401.5
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,483.04,354.37
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,400.15,294.1
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,582.38,431.1
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,760.01,559.99
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,727.82,533.75
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,665.52,487.34
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,601.05,442.06
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,543.2,400.35
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,407.9,303.34
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,269.07,200.57
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,591.96,445.92
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,847.39,626.54
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,819.45,605.16
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,773.73,572.9
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,745.42,555.16
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,714.37,535.27
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,687.63,518.97
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,658.03,500.43
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,614.88,470.91
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,570.78,440.27
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,522.86,406.63
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,474.51,371.82
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,436.43,343.32
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,396.62,312.39
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,326.15,256.66
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,261.02,203.43
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,186.28,141.08
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,120.76,82.36
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,39.36,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.4,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,6.82,0.07
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,11.77,4.43
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,16.73,8.78
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,22.09,13.45
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,27.47,18.06
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,29.02,19.27
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,30.58,20.46
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,94.76,74.21
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,148.38,117.77
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,159.38,125.93
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,170.06,133.83
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,191.5,150.53
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,209.49,154.29
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,234.97,170.93
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,269.69,196.01
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,293.1,212.52
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,329.41,239.12
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,361.38,262.49
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,395.08,287.05
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,421.73,307.05
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,448.35,326.81
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,468.04,341.49
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,486.84,355.35
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,575.37,419.64
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,674.97,490.61
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,717.94,522.02
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,758.49,552.21
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,783.0,569.45
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,804.46,584.57
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,822.2,597.54
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,836.63,608.32
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,794.16,577.49
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,749.41,544.96
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,793.3,579.15
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,838.08,613.19
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,804.19,589.53
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,762.68,561.15
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,756.1,559.54
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,753.75,560.45
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,717.52,537.33
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,671.09,507.12
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,627.65,477.37
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,583.39,446.54
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,527.75,406.84
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,473.02,366.97
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,412.36,321.65
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,354.07,276.87
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,270.57,211.65
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,206.98,160.04
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,139.04,104.08
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,69.35,44.82
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,24.2,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.51,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,20.28,8.55
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,34.64,23.31
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,48.5,35.7
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,62.32,47.8
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,74.82,58.58
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,87.0,68.86
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,106.19,84.67
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,125.48,100.26
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,137.5,109.57
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,152.55,121.22
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,113.9,88.97
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,90.24,69.17
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,130.07,101.41
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,198.1,139.94
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,197.58,124.34
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,231.15,139.46
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,285.65,183.42
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,343.77,231.67
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,352.7,251.0
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,339.13,247.9
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,423.01,307.07
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,544.68,395.5
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,539.55,392.12
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,498.62,361.11
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,605.76,441.15
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,710.93,519.3
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,744.31,543.05
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,775.07,565.12
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,801.82,583.07
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,825.41,598.85
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,843.13,610.8
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,857.28,620.51
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,811.38,589.38
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,731.21,532.39
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,644.13,472.32
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,551.19,406.53
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,724.39,536.18
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,851.65,627.05
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,782.42,580.34
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,697.46,520.63
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,578.88,437.48
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,485.18,369.32
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,498.62,382.64
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,523.9,403.62
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,480.09,372.57
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,435.51,340.53
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,382.7,301.08
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,330.98,261.25
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,271.62,213.98
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,203.69,158.65
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,141.22,106.33
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,85.54,55.99
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,28.31,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.29,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,19.97,8.03
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,33.61,22.54
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,44.32,32.29
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,54.95,41.68
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,62.56,48.34
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,70.09,54.73
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,97.28,77.48
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,122.98,98.51
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,135.59,108.54
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,142.15,113.5
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,114.41,90.05
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,89.46,69.07
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,90.48,69.71
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,130.39,79.84
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,210.3,136.07
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,280.06,194.05
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,318.89,224.88
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,354.8,253.82
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,383.63,276.75
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,408.82,296.15
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,427.44,309.87
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,435.86,315.63
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,490.49,353.46
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,550.56,394.22
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,575.66,411.18
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,599.92,427.53
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,695.94,495.61
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,783.42,556.22
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,810.47,573.87
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,834.28,590.16
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,853.81,602.63
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,869.73,612.89
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,879.36,620.55
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,885.23,626.01
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,876.84,622.56
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,878.4,625.66
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,866.21,619.47
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,850.55,611.24
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,830.36,600.93
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,806.96,588.38
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,774.06,569.79
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,743.3,552.43
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,701.72,526.2
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,658.53,498.42
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,605.22,461.67
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,551.8,423.9
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,488.9,378.2
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,427.71,332.21
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,354.07,275.2
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,281.19,216.7
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,200.78,150.58
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,130.17,85.26
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,43.76,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,6.29,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,19.6,7.33
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,33.01,21.88
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,41.84,30.02
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,53.16,39.97
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,59.55,45.57
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,65.87,50.91
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,68.4,52.8
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,71.04,54.71
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,73.94,56.8
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,76.74,58.78
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,83.96,64.4
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,84.71,64.65
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,85.79,65.18
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,120.51,69.49
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,175.35,98.07
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,237.99,142.95
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,293.0,186.88
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,347.95,232.27
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,401.17,276.27
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,453.77,318.95
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,504.64,359.94
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,554.09,398.82
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,600.8,434.11
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,646.13,467.5
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,603.3,435.72
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,514.31,369.68
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,659.93,476.84
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,792.32,571.35
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,819.7,588.97
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,843.74,605.11
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,862.59,617.94
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,877.76,628.49
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,887.41,635.31
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,893.24,639.82
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,892.57,640.52
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,888.13,638.95
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,878.21,634.96
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,864.75,628.77
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,842.97,615.84
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,818.09,600.89
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,796.48,589.14
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,762.52,568.83
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,720.41,541.55
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,676.68,512.8
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,624.63,477.75
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,575.21,442.95
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,512.33,397.02
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,451.19,350.82
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,377.37,293.35
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,308.35,237.32
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,222.95,166.89
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,146.8,94.58
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,50.76,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,14.93,3.84
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,29.78,19.14
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,38.01,26.75
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,44.57,32.63
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,49.57,36.95
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,54.57,41.1
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,61.3,46.6
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,63.57,48.22
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,66.55,50.52
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,69.44,52.73
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,71.69,54.28
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,82.65,63.0
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,84.53,64.19
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,121.28,68.78
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,177.31,98.23
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,234.07,139.14
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,290.31,184.62
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,346.35,231.45
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,401.06,277.22
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,454.93,321.41
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,506.53,363.5
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,556.59,403.36
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,603.34,438.95
