Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,648.04,472.04
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,689.59,503.05
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,728.68,531.74
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,763.36,555.78
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,795.14,576.28
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,823.0,594.88
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,847.51,611.28
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,865.98,622.67
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,880.73,631.71
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,890.35,638.57
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,896.13,643.08
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,891.07,640.87
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,882.4,636.45
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,871.36,631.7
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,868.12,632.25
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,845.78,618.99
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,820.39,603.78
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,787.76,584.6
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,752.64,563.49
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,712.14,537.2
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,666.78,507.1
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,613.31,470.85
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,559.71,432.96
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,494.57,385.11
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,431.5,337.15
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,355.82,278.27
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,281.33,218.03
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,196.64,147.56
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,121.2,75.99
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,40.16,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,18.73,5.77
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,36.41,24.7
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,46.16,33.77
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,55.72,42.32
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,63.41,48.96
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,73.62,57.54
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,73.52,57.05
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,73.86,56.88
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,76.68,58.89
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,79.42,60.8
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,85.97,65.7
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,85.88,65.11
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,86.98,65.66
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,124.84,70.99
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,188.29,106.35
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,244.61,146.57
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,301.01,191.72
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,357.32,238.23
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,412.18,283.54
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,466.4,327.44
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,517.94,368.99
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,567.95,408.31
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,615.22,443.76
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,660.58,476.8
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,701.94,507.21
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,740.86,535.31
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,776.49,559.53
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,809.34,580.55
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,836.77,598.63
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,860.8,614.5
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,879.99,627.5
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,895.43,638.19
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,904.88,644.89
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,910.46,649.25
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,909.88,649.77
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,905.47,647.97
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,894.6,642.11
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,880.12,634.04
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,858.58,621.4
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,843.88,613.4
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,811.78,594.97
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,777.05,574.63
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,733.77,548.06
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,688.8,519.82
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,634.88,483.84
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,583.79,448.35
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,519.0,401.13
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,456.1,353.67
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,379.76,294.8
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,308.51,237.31
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,218.09,162.98
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,135.08,82.64
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,46.84,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,15.94,3.52
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,31.63,20.58
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,39.21,27.73
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,48.91,36.32
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,54.79,41.41
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,60.64,46.28
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,61.82,47.04
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,68.45,52.34
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,71.6,54.64
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,74.65,56.84
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,75.2,56.83
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,75.79,56.86
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,86.64,65.37
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,126.29,71.01
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,182.55,100.93
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,239.63,141.93
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,296.34,187.4
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,352.84,234.04
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,408.0,279.46
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,462.29,323.21
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,513.72,364.38
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,563.53,403.23
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,611.09,438.5
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,656.53,471.17
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,697.95,501.41
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,736.89,529.37
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,771.71,552.95
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,803.63,572.95
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,831.65,591.43
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,856.29,607.77
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,874.82,620.24
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,889.59,630.43
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,899.22,637.46
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,905.0,642.18
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,904.65,643.12
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,900.49,641.78
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,889.82,637.68
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,875.54,631.33
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,855.14,619.72
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,831.54,606.02
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,800.42,588.24
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,775.5,574.54
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,733.72,548.04
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,690.2,519.97
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,637.57,485.14
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,584.45,448.79
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,523.28,404.31
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,461.32,357.64
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,385.96,299.43
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,315.61,242.51
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,225.51,167.83
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,142.78,84.07
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,50.06,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,14.18,1.94
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,30.15,19.23
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,37.69,26.3
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,45.33,33.11
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,50.67,37.72
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,56.0,42.14
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,58.34,43.9
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,65.71,49.82
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,68.62,51.93
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,71.46,53.95
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,73.07,54.83
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,83.38,62.78
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,85.56,64.19
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,126.66,70.38
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,183.58,100.99
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,241.17,142.33
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,297.98,187.99
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,354.57,234.91
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,409.81,280.21
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,464.19,323.85
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,516.28,365.33
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,566.82,404.55
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,614.16,439.59
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,659.35,472.09
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,701.24,502.48
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,740.66,530.59
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,775.95,554.34
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,808.35,574.46
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,836.03,592.63
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,860.31,608.67
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,879.29,621.68
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,894.5,632.43
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,904.59,639.74
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,910.82,644.75
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,909.28,644.95
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,903.99,642.93
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,893.37,637.6
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,879.14,630.07
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,858.16,618.21
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,833.94,604.25
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,811.78,592.64
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,777.21,572.54
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,735.23,547.1
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,691.48,519.96
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,639.0,485.15
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,588.92,450.86
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,524.85,404.38
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,462.53,357.51
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,386.2,298.6
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,314.94,241.06
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,225.46,167.0
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,142.25,79.78
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,50.18,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,14.11,1.3
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,28.61,18.0
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,35.84,24.84
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,43.2,31.43
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,48.27,35.84
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,53.36,40.08
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,60.74,46.04
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,63.73,48.17
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,66.38,50.08
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,68.98,51.91
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,70.99,53.14
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,81.72,61.45
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,83.68,62.7
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,126.18,69.38
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,183.67,100.85
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,241.66,142.88
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,298.77,189.05
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,355.64,236.46
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,411.24,282.25
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,465.72,326.11
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,517.83,367.8
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,568.39,407.24
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,615.89,442.7
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,661.17,475.59
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,702.98,506.15
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,742.35,534.44
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,776.93,557.84
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,808.52,577.6
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,836.1,595.61
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,860.3,611.46
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,878.83,623.96
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,893.64,634.2
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,903.3,640.98
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,909.12,645.46
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,908.38,645.88
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,903.84,644.03
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,892.81,639.46
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,878.21,632.68
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,857.25,620.5
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,833.04,606.23
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,810.77,594.49
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,775.87,574.07
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,734.07,547.51
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,690.41,519.3
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,637.02,483.82
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,586.18,448.98
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,523.94,403.96
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,463.19,358.32
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,386.38,299.18
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,314.73,241.31
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,225.35,166.97
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,141.25,74.65
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,50.13,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,14.12,0.55
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,28.61,17.94
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,36.98,25.79
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,45.37,33.28
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,50.71,37.92
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,56.06,42.39
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,59.38,44.99
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,67.86,51.86
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,71.06,54.2
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,74.16,56.44
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,75.99,57.6
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,77.73,58.7
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,88.09,66.81
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,131.65,73.86
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,188.88,105.68
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,246.74,147.8
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,303.57,193.82
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,360.18,240.94
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,415.39,286.24
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,469.64,329.66
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,521.4,370.87
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,571.56,409.76
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,618.14,444.15
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,662.1,475.64
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,703.11,505.37
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,741.71,532.87
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,775.89,556.12
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,807.17,576.12
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,834.14,593.89
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,857.76,609.56
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,875.3,621.4
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,889.13,631.02
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,897.41,637.24
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,901.87,641.18
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,896.85,639.55
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,901.18,644.13
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,888.46,638.71
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,872.21,631.17
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,849.76,618.3
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,824.18,603.35
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,789.98,583.46
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,753.34,561.69
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,714.3,537.02
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,669.53,507.89
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,614.21,470.4
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,558.94,431.22
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,495.71,384.15
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,434.11,336.8
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,355.8,275.7
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,282.98,216.55
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,194.12,143.04
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,113.41,54.26
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,39.08,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,14.8,0.0
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,29.39,18.52
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,38.92,27.4
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,48.49,35.92
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,57.73,43.9
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,64.48,49.54
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,67.37,51.64
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,70.35,53.73
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,73.27,55.82
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,76.1,57.82
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,83.35,63.43
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,84.18,63.74
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,85.31,64.3
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,129.06,72.39
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,184.85,104.0
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,247.91,150.26
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,303.36,194.85
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,358.82,240.52
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,412.91,284.96
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,466.22,327.81
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,516.9,368.24
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,566.16,406.52
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,612.89,441.24
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,657.76,473.65
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,698.24,502.9
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,736.35,529.88
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,770.84,552.97
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,802.54,572.85
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,829.63,590.26
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,853.44,605.54
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,871.22,616.97
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,885.34,626.14
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,893.96,631.58
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,898.8,634.73
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,896.76,633.63
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,891.06,630.37
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,891.16,631.33
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,875.19,622.1
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,851.72,608.25
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,825.15,592.46
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,791.29,573.06
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,755.0,551.84
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,714.3,526.54
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,668.42,497.27
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,613.05,460.73
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,557.75,422.44
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,490.12,373.87
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,424.81,325.26
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,345.74,265.12
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,268.83,204.13
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,180.63,131.71
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,96.11,39.84
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,31.7,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,14.77,0.0
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,29.29,18.28
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,38.54,26.94
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,50.26,37.25
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,56.77,42.89
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,63.21,48.26
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,64.86,49.32
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,66.73,50.49
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,69.83,52.75
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,78.87,59.87
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,79.55,60.06
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,80.26,60.29
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,81.58,61.02
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,127.77,70.07
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,191.59,107.79
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,247.99,148.99
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,304.29,194.21
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,360.46,240.29
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,415.04,284.78
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,468.85,327.57
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,520.18,368.14
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,570.0,406.48
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,617.11,440.96
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,662.3,473.05
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,703.36,502.48
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,741.97,529.63
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,776.47,552.53
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,808.07,572.02
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,835.33,589.87
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,859.24,605.61
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,877.48,617.81
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,892.0,627.79
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,900.96,634.06
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,906.11,638.06
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,901.86,636.25
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,893.98,632.32
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,882.12,625.99
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,878.45,625.08
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,855.25,611.59
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,828.92,596.2
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,795.69,577.41
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,759.96,556.73
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,714.95,528.27
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,672.35,501.06
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,617.33,464.8
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,562.32,426.82
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,494.76,378.15
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,429.53,329.41
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,350.72,268.96
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,277.52,210.3
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,184.51,133.87
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,98.27,33.93
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,33.08,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,15.8,0.0
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,30.97,19.56
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,42.24,30.02
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,53.36,39.87
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,61.7,47.08
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,69.95,53.96
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,74.64,57.65
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,76.72,59.06
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,80.01,61.43
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,83.19,63.68
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,83.71,63.59
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,91.46,69.38
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,92.58,69.9
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,138.64,79.05
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,193.61,110.71
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,249.96,151.95
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,305.82,196.63
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,361.84,242.29
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,417.97,287.57
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,470.71,329.36
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,521.04,368.98
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,570.02,406.53
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,616.1,440.34
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,660.48,472.01
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,701.04,501.06
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,739.28,527.94
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,772.78,550.29
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,803.45,569.63
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,829.92,586.73
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,853.12,601.77
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,869.85,611.45
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,882.93,618.9
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,891.03,625.59
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,895.41,630.08
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,906.12,637.79
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,899.48,634.56
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,886.15,628.63
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,869.33,620.56
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,845.2,606.82
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,818.06,591.11
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,788.12,574.38
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,750.95,552.58
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,704.54,523.01
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,656.93,492.12
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,599.64,453.46
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,542.59,413.58
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,474.93,363.79
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,409.55,314.11
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,324.34,248.87
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,252.52,191.23
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,167.32,120.65
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,74.67,17.87
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,26.38,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.4,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,28.57,17.45
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,37.81,26.15
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,49.49,36.41
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,56.02,42.07
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,62.5,47.46
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,64.52,48.94
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,66.74,50.51
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,69.86,52.78
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,78.93,59.93
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,79.0,59.61
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,79.17,59.4
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,80.56,60.2
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,138.66,77.26
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,194.73,109.44
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,251.8,151.12
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,308.82,197.29
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,365.76,244.44
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,420.8,289.34
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,475.09,332.55
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,527.02,372.89
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,577.4,410.83
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,625.14,445.94
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,671.05,478.82
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,712.66,508.99
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,751.75,536.92
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,787.4,561.6
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,820.13,583.34
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,847.26,601.22
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,870.94,616.93
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,889.71,628.5
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,904.73,637.74
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,914.13,644.35
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,919.66,648.65
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,918.05,648.8
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,912.59,646.65
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,901.52,642.15
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,886.84,635.41
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,865.1,622.8
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,840.18,608.16
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,817.33,595.94
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,781.88,575.1
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,737.77,547.13
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,692.04,517.62
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,637.05,481.52
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,584.82,446.42
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,517.8,397.97
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,452.98,349.21
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,373.5,287.48
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,299.77,227.55
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,204.4,147.6
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,110.46,16.23
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,38.7,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,14.75,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,29.15,17.92
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,39.66,27.81
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,50.2,37.17
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,58.01,43.94
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,67.98,52.3
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,70.04,53.8
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,72.31,55.39
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,75.48,57.69
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,78.56,59.88
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,85.06,64.72
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,84.95,64.12
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,86.37,64.92
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,136.79,76.12
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,192.37,108.81
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,255.27,155.39
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,311.19,200.49
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,367.05,246.36
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,421.31,290.57
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,475.0,333.27
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,526.1,373.64
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,575.69,411.8
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,622.95,446.52
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,668.32,478.91
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,709.21,507.42
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,747.65,533.61
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,781.98,556.29
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,813.42,575.71
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,840.54,593.25
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,864.31,608.67
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,881.99,620.51
