Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,895.97,630.15
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,904.37,636.09
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,908.97,639.78
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,907.45,640.01
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,902.18,638.02
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,890.48,633.36
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,875.27,626.53
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,863.74,620.88
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,837.56,605.63
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,803.43,586.09
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,766.81,564.64
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,715.58,531.82
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,660.65,495.81
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,614.25,465.78
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,566.5,433.27
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,497.68,383.37
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,431.3,333.31
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,349.58,269.21
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,273.94,207.46
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,154.77,110.09
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,25.64,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,13.64,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,27.09,16.08
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,35.69,24.33
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,46.45,33.82
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,57.42,43.25
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,69.71,53.54
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,86.63,67.47
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,105.16,82.46
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,112.74,88.18
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,122.53,95.63
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,98.37,75.27
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,79.5,59.43
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,123.91,94.79
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,205.9,140.26
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,210.28,129.9
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,254.32,154.1
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,310.5,199.42
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,366.6,245.43
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,420.59,292.29
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,458.91,323.89
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,511.91,363.1
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,575.59,411.11
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,621.6,444.77
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,665.05,475.71
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,705.68,505.04
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,743.94,532.22
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,777.42,554.77
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,807.98,574.0
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,796.56,562.98
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,751.11,528.72
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,833.29,588.87
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,887.63,627.24
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,895.1,633.44
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,898.81,637.67
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,835.99,596.25
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,738.34,528.03
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,817.8,586.89
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,873.34,625.34
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,850.01,610.99
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,823.58,595.15
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,788.7,574.85
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,756.18,555.96
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,711.15,527.1
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,664.66,496.84
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,608.02,459.25
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,551.59,419.9
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,483.12,369.63
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,417.01,319.39
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,334.67,255.81
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,255.88,192.6
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,165.74,117.01
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,73.59,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,14.31,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,28.17,16.84
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,40.1,27.99
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,51.91,38.42
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,60.28,45.66
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,68.57,52.59
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,74.29,57.15
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,77.3,59.34
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,80.89,61.95
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,84.36,64.41
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,84.79,64.24
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,85.28,64.13
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,94.0,70.8
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,146.3,83.16
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,201.08,115.97
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,257.14,157.2
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,312.65,201.47
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,368.4,246.48
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,423.07,290.13
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,477.02,331.99
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,525.82,369.71
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,574.29,405.98
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,623.82,440.69
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,665.44,468.93
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,705.82,497.05
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,744.03,523.17
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,777.25,544.39
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,807.62,563.37
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,832.85,580.07
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,854.8,594.07
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,871.13,604.93
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,883.87,613.69
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,889.8,617.59
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,892.03,619.34
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,890.81,619.49
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,877.52,612.23
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,860.82,603.91
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,840.91,593.59
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,815.03,578.62
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,786.35,561.83
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,747.23,538.61
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,706.15,513.73
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,647.84,475.83
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,598.54,443.19
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,538.72,402.48
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,480.1,361.52
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,411.11,311.01
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,345.46,261.43
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,255.22,192.95
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,186.51,138.36
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,108.46,73.94
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,14.34,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,12.23,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,24.01,13.54
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,44.07,31.45
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,63.59,48.44
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,74.72,58.15
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,85.55,67.33
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,101.64,80.69
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,117.17,93.35
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,131.45,104.76
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,140.24,111.54
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,139.31,110.13
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,131.27,103.0
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,150.79,118.44
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,208.95,145.72
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,239.13,161.53
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,284.22,192.28
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,295.95,210.28
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,287.91,211.08
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,322.2,235.87
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,359.36,262.47
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,293.33,215.41
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,217.14,159.91
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,250.68,184.95
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,285.23,210.11
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,415.75,304.9
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,546.31,396.18
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,459.37,334.64
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,351.48,257.61
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,337.64,248.42
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,322.77,237.97
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,396.0,292.0
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,472.45,347.07
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,576.88,423.93
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,683.76,500.94
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,645.34,474.48
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,584.51,433.42
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,604.32,449.34
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,601.49,449.33
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,623.55,468.34
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,641.22,484.18
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,554.48,423.1
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,450.68,348.33
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,455.03,353.95
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,436.83,342.4
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,386.78,304.92
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,338.13,267.82
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,289.07,229.69
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,241.0,191.2
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,171.49,134.58
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,118.26,89.84
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,68.21,45.97
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,9.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,8.76,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,17.56,8.39
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,33.25,22.54
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,48.6,36.07
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,64.21,49.71
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,79.73,63.02
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,86.19,68.24
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,92.45,73.15
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,105.19,83.55
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,117.83,93.75
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,139.52,111.34
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,160.37,128.05
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,173.7,138.47
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,212.11,153.25
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,243.5,173.68
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,276.83,198.12
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,216.3,158.39
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,125.88,93.26
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,253.71,190.02
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,392.58,292.86
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,268.35,201.36
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,119.59,88.05
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,170.56,127.48
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,222.63,167.12
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,227.14,170.44
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,231.61,173.84
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,177.4,132.58
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,122.2,90.12
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,138.11,102.59
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,154.29,115.19
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,171.85,128.79
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,189.72,142.62
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,337.61,256.68
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,481.87,364.78
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,352.79,268.46
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,207.96,157.82
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,136.42,102.68
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,67.18,48.1
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,73.36,53.21
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,79.85,58.54
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,96.27,71.99
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,113.8,86.43
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,106.4,80.79
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,99.1,75.23
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,85.44,64.57
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,71.74,53.7
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,57.99,42.49
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,44.16,31.03
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,32.12,20.94
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,20.59,11.15
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,12.17,3.56
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,11.02,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,21.09,11.23
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,36.55,25.54
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,51.44,38.82
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,67.4,52.88
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,83.1,66.43
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,73.67,58.19
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,63.39,49.18
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,80.25,63.39
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,96.81,77.15
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,104.82,83.41
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,112.76,89.55
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,80.1,62.01
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,43.87,29.91
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,84.76,62.38
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,124.06,92.95
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,140.0,105.07
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,156.42,117.58
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,150.0,112.48
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,143.17,107.13
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,168.5,126.59
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,194.46,146.35
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,115.49,85.45
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,34.17,21.57
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,68.07,48.4
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,102.1,75.02
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,117.96,87.41
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,134.14,100.05
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,215.59,162.72
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,300.03,226.16
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,233.94,176.46
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,167.45,125.98
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,195.09,147.57
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,223.53,169.48
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,242.17,183.99
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,261.48,199.04
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,209.27,159.33
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,157.32,119.36
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,121.65,91.69
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,86.44,63.97
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,143.42,110.29
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,222.27,173.25
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,180.35,140.56
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,155.74,121.47
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,133.4,103.84
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,111.34,86.16
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,89.52,68.43
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,67.77,50.45
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,48.9,34.73
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,29.39,18.28
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,16.41,6.57
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,5.11,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,9.87,2.2
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,19.43,10.95
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,29.03,19.51
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,39.81,29.04
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,50.39,38.25
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,42.87,31.59
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,35.18,24.78
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,58.37,44.53
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,80.38,62.99
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,126.39,101.04
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,169.14,135.5
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,181.04,144.62
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,200.98,151.3
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,219.46,164.38
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,237.76,177.71
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,255.47,190.78
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,273.76,204.33
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,296.78,220.95
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,320.88,238.21
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,338.34,250.86
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,355.46,263.05
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,397.61,293.28
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,442.83,325.2
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,374.16,275.95
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,290.82,215.42
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,356.03,263.54
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,416.03,306.45
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,331.1,245.33
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,231.19,172.11
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,186.77,139.27
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,142.05,105.43
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,196.11,147.06
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,252.34,189.58
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,350.27,263.58
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,434.42,326.0
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,341.27,257.5
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,229.8,173.93
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,196.27,148.99
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,162.76,123.44
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,157.29,119.88
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,152.01,116.41
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,145.38,111.69
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,138.92,107.05
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,119.0,91.53
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,99.34,75.95
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,80.59,60.81
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,61.62,45.21
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,44.79,31.19
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,27.42,16.55
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,15.64,5.71
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,8.35,0.91
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,16.75,8.59
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,25.17,16.09
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,34.79,24.56
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,44.43,32.93
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,71.99,56.44
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,98.12,78.27
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,110.53,88.38
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,122.84,98.31
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,150.1,120.26
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,172.6,137.96
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,186.44,148.71
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,213.63,153.83
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,256.3,184.62
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,289.03,209.74
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,323.57,236.3
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,359.22,263.83
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,364.21,269.29
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,364.29,270.1
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,406.46,301.17
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,455.09,336.7
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,506.3,373.45
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,565.68,415.58
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,598.94,439.42
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,632.41,463.35
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,438.53,325.73
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,215.02,159.33
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,227.61,169.33
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,240.39,178.97
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,356.54,265.93
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,465.71,345.38
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,572.51,423.92
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,681.73,502.19
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,636.69,470.22
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,568.83,423.07
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,531.72,398.31
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,493.59,372.28
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,350.16,266.74
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,211.49,160.79
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,184.57,140.92
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,157.71,120.53
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,129.92,98.93
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,102.3,77.16
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,88.19,66.27
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,74.04,55.14
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,59.83,43.63
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,45.5,31.83
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,32.52,21.01
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,20.6,10.94
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,11.8,2.67
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,9.44,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,18.26,8.58
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,33.76,23.01
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,49.1,36.62
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,65.05,50.61
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,79.23,62.83
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,98.46,78.91
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,114.64,92.08
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,128.15,102.99
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,145.92,117.29
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,161.21,129.14
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,176.07,140.52
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,176.63,133.68
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,180.88,136.15
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,227.26,168.6
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,275.49,202.45
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,320.29,233.94
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,369.1,269.39
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,395.94,290.64
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,421.58,310.13
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,447.38,329.39
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,472.3,347.58
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,510.65,375.39
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,554.79,406.89
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,572.41,418.96
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,580.8,424.72
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,589.75,430.22
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,596.85,434.35
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,485.1,355.83
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,348.92,257.61
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,564.02,416.33
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,770.16,558.49
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,779.27,565.01
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,785.72,571.75
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,603.61,446.0
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,395.44,295.57
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,579.48,434.81
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,737.87,548.44
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,677.43,506.12
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,597.79,451.67
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,578.49,440.7
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,556.39,427.16
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,480.56,372.3
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,407.33,318.22
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,487.75,383.58
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,543.05,427.89
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,471.27,373.64
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,402.32,320.01
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,315.0,249.52
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,232.73,180.09
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,127.31,80.53
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,12.98,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,24.53,13.16
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,36.49,25.14
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,48.37,35.81
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,56.84,43.37
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,65.25,50.65
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,71.27,55.58
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,74.74,58.23
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,106.12,84.41
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,143.24,114.92
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,108.9,85.82
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,88.51,68.5
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,100.32,66.91
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,155.5,89.64
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,235.25,155.64
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,295.18,210.61
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,321.99,234.25
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,346.37,255.26
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,378.28,279.16
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,411.03,303.33
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,434.86,321.3
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,457.89,338.37
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,492.19,362.78
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,527.98,387.92
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,576.74,423.03
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,623.76,456.65
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,730.13,535.78
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,829.46,608.36
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,855.26,624.85
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,877.66,639.59
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,746.84,546.74
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,564.37,413.68
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,758.3,557.42
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,913.78,665.62
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,911.89,663.79
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,906.17,660.88
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,769.23,569.14
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,613.45,457.94
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,598.43,450.02
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,581.03,439.56
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,674.69,512.4
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,744.63,565.1
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,656.75,503.88
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,563.25,436.56
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,540.83,423.18
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,522.5,411.36
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,447.8,354.25
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,371.11,293.89
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,284.85,224.16
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,207.36,158.64
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,117.45,69.45
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,13.71,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,8.72,1.73
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,13.67,6.15
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,19.41,11.23
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,25.16,16.25
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,29.78,20.16
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,34.41,24.01
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,45.22,33.15
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,56.07,42.22
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,72.16,55.5
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,87.33,67.83
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,87.6,64.73
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,87.9,64.76
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,108.02,80.23
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,128.49,95.78
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,132.91,98.99
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,137.44,102.35
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,141.36,105.25
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,145.38,108.26
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,155.93,116.31
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,166.69,124.51
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,174.61,130.53
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,182.68,136.69
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,175.0,130.79
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,167.03,124.69
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,192.15,143.66
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,217.8,162.81
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,162.05,120.61
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,105.85,77.45
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,66.96,47.21
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,28.64,17.07
