Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,26.28,15.24
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,23.93,13.4
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,59.96,41.99
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,96.99,71.18
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,65.66,46.63
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,35.39,22.71
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,79.09,57.61
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,126.73,95.32
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,116.09,87.32
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,105.47,79.37
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,323.56,255.62
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,508.04,395.17
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,437.63,342.94
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,386.94,305.73
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,325.3,257.84
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,266.76,210.92
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,198.42,154.86
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,135.43,101.66
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,67.62,34.87
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,7.47,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,14.49,5.31
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,28.97,19.06
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,43.08,31.7
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,58.73,45.56
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,74.25,59.06
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,69.56,54.91
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,64.01,49.96
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,102.33,82.37
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,132.41,107.13
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,151.6,122.42
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,170.18,137.02
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,186.84,142.47
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,211.81,159.39
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,244.9,182.28
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,276.22,204.44
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,322.81,237.31
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,374.89,275.18
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,399.14,294.56
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,420.25,310.51
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,439.85,324.86
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,457.43,337.12
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,495.33,363.82
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,535.32,391.33
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,411.13,303.4
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,254.74,189.09
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,285.26,212.34
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,330.15,244.87
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,345.11,255.91
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,360.37,267.39
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,377.72,280.56
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,395.48,294.07
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,411.61,306.5
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,427.97,319.16
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,379.05,284.17
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,329.05,248.03
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,310.54,235.17
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,291.63,221.75
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,294.06,224.77
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,296.34,227.65
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,268.99,207.84
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,241.43,187.67
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,352.47,278.24
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,453.24,357.97
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,409.6,325.72
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,365.27,292.83
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,313.08,251.82
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,262.29,210.45
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,200.67,159.0
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,143.16,109.1
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,70.06,32.61
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,8.73,1.92
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,11.4,4.24
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,62.56,48.21
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,104.21,83.13
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,90.82,71.53
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,71.86,55.34
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,125.49,99.66
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,173.65,138.41
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,183.8,138.56
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,198.77,148.88
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,237.57,173.39
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,291.14,209.85
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,334.97,241.3
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,385.51,279.22
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,371.29,274.02
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,336.96,251.07
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,407.7,303.42
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,488.84,362.91
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,530.35,392.63
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,572.48,422.65
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,676.68,501.7
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,774.49,575.95
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,808.87,598.93
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,840.3,620.18
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,866.88,638.14
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,890.07,653.88
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,907.02,665.55
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,920.27,674.89
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,927.41,680.33
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,930.73,683.41
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,926.51,680.31
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,918.6,674.97
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,917.37,676.69
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,899.54,667.36
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,870.82,649.51
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,839.21,629.72
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,801.13,604.65
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,765.8,581.39
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,713.47,546.12
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,660.4,509.82
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,597.69,466.42
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,535.7,421.57
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,455.98,361.35
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,374.95,297.67
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,284.07,223.49
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,202.73,153.72
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,100.66,40.41
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,11.8,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,22.4,10.51
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,35.09,23.82
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,47.68,35.15
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,56.54,43.09
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,65.34,50.73
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,71.23,55.58
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,74.41,57.98
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,78.19,60.96
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,81.86,63.8
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,81.04,62.73
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,87.17,67.47
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,107.56,67.61
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,164.5,94.21
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,220.5,132.95
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,283.65,183.21
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,341.35,232.39
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,399.07,281.86
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,455.13,328.82
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,510.82,374.26
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,563.61,416.89
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,614.87,457.18
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,663.2,493.44
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,709.41,527.13
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,751.46,558.2
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,790.92,586.66
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,825.99,610.52
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,858.01,632.26
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,885.1,650.33
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,908.7,666.08
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,925.51,677.35
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,938.5,686.18
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,946.69,691.97
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,951.01,695.51
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,944.09,691.75
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,946.91,694.72
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,931.51,685.38
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,912.52,673.87
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,884.32,656.48
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,853.13,637.08
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,814.68,612.99
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,779.14,590.73
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,727.24,556.77
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,674.42,521.54
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,610.2,476.86
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,546.72,430.89
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,468.32,371.2
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,393.27,311.65
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,293.67,230.74
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,209.04,157.85
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,102.39,29.97
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,10.23,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,21.28,9.44
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,30.2,19.8
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,39.25,28.08
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,45.56,33.74
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,51.89,39.19
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,54.43,41.22
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,61.71,47.21
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,64.87,49.69
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,67.97,52.1
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,69.2,52.82
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,78.91,60.59
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,103.25,61.66
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,163.2,89.76
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,223.27,132.13
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,284.01,181.3
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,343.96,232.52
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,403.62,283.59
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,461.67,332.01
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,518.65,378.14
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,572.51,421.35
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,624.61,462.04
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,672.73,497.68
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,717.91,530.15
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,760.35,561.08
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,800.05,588.8
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,834.87,612.1
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,866.46,633.19
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,892.44,650.29
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,914.8,665.02
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,931.21,676.19
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,943.74,684.97
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,951.36,690.39
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,955.06,693.42
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,946.71,688.73
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,934.67,681.83
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,932.54,683.03
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,913.51,673.06
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,885.38,655.83
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,854.21,636.58
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,815.56,612.56
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,779.45,590.08
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,728.16,555.75
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,675.93,520.26
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,612.19,476.13
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,549.18,430.94
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,468.21,369.69
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,391.01,308.77
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,293.07,229.39
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,210.58,157.82
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,101.78,14.33
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,10.23,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,19.87,8.09
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,32.14,21.4
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,42.92,31.21
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,49.76,37.43
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,56.58,43.41
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,61.22,47.23
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,65.81,50.9
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,69.03,53.43
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,78.15,60.91
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,79.57,61.72
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,80.99,62.54
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,106.52,64.11
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,165.33,92.91
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,230.05,138.97
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,289.0,186.13
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,347.69,235.61
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,406.18,284.81
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,462.83,331.1
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,518.76,375.36
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,572.05,416.81
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,623.7,455.73
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,671.75,489.95
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,717.63,521.53
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,759.76,550.66
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,799.19,576.52
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,833.73,598.57
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,865.06,618.5
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,891.74,635.44
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,914.84,650.17
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,931.96,661.84
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,945.22,671.26
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,952.2,676.3
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,955.23,679.07
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,739.21,537.89
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,441.02,325.31
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,617.72,457.56
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,767.84,563.98
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,525.39,393.48
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,269.88,203.29
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,290.43,221.76
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,309.98,238.49
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,526.87,407.27
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,672.87,515.63
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,609.67,471.22
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,547.22,427.53
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,467.03,366.92
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,390.61,306.64
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,295.54,230.03
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,208.3,154.64
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,99.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,10.62,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,20.31,8.01
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,32.67,21.85
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,45.02,33.02
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,53.61,40.66
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,64.64,50.11
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,69.52,54.07
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,74.37,57.88
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,102.97,81.57
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,133.1,105.96
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,107.16,83.98
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,83.6,64.23
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,117.23,72.26
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,173.41,100.29
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,248.3,162.29
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,305.68,212.94
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,340.01,241.11
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,369.4,265.16
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,416.82,299.49
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,470.57,338.31
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,487.5,351.78
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,497.48,359.67
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,553.59,400.58
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,615.05,444.72
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,658.39,474.95
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,697.02,501.99
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,665.95,480.0
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,635.83,458.4
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,646.58,466.69
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,655.67,473.58
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,806.59,583.11
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,924.91,664.1
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,776.8,564.88
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,563.38,413.93
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,673.75,496.94
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,781.9,574.54
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,651.7,483.5
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,522.11,391.17
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,497.77,375.98
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,472.16,359.1
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,522.76,400.01
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,546.0,420.95
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,460.0,357.47
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,359.3,281.94
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,318.48,252.03
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,277.65,220.96
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,231.61,184.52
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,186.63,147.72
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,134.32,103.74
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,83.83,59.49
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,38.8,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,9.83,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,18.91,6.64
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,31.33,20.7
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,43.71,31.89
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,52.01,39.38
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,62.5,48.49
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,68.17,53.16
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,73.73,57.59
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,77.17,60.13
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,80.52,62.54
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,82.35,63.66
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,84.13,64.72
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,119.85,73.46
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,175.83,102.17
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,232.78,142.59
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,290.83,188.51
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,347.9,235.63
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,405.24,282.83
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,364.31,263.21
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,279.72,205.71
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,331.17,243.48
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,386.75,283.22
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,403.67,295.32
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,420.64,307.65
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,471.52,344.03
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,518.18,377.02
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,612.91,444.05
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,703.36,506.67
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,815.18,585.97
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,892.54,639.19
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,907.52,649.02
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,934.01,666.93
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,812.83,587.32
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,662.86,482.86
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,806.5,588.92
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,924.15,669.48
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,654.94,486.38
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,324.2,243.11
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,612.86,463.34
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,830.85,616.62
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,789.76,589.19
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,746.71,562.52
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,693.39,527.52
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,639.28,491.27
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,573.12,445.45
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,507.97,398.13
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,423.3,333.72
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,350.83,275.86
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,259.05,201.14
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,177.09,128.4
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,60.09,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,9.83,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,18.87,6.11
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,31.58,20.91
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,44.23,32.41
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,53.47,40.69
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,62.63,48.61
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,70.86,55.5
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,76.31,59.85
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,80.3,62.87
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,84.16,65.73
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,85.54,66.49
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,86.91,67.25
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,117.58,71.41
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,180.06,106.67
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,235.08,146.45
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,292.07,192.52
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,349.2,241.0
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,406.53,289.52
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,462.24,335.33
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,516.03,378.47
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,470.25,348.57
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,372.9,276.48
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,424.1,314.57
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,486.18,359.71
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,436.97,323.79
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,388.85,288.37
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,539.1,400.52
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,702.07,517.32
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,814.58,599.64
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,892.51,655.3
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,908.82,666.13
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,921.51,675.11
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,786.91,581.52
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,586.87,435.81
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,775.88,577.63
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,918.09,678.6
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,606.61,459.88
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,216.52,163.2
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,566.36,436.2
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,828.69,625.95
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,509.12,394.97
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,141.75,107.41
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,433.71,343.1
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,641.21,501.2
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,575.19,452.66
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,510.17,404.24
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,430.75,342.78
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,351.13,278.77
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,259.19,202.54
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,177.48,127.61
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,60.39,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,9.44,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,18.12,5.06
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,30.19,19.68
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,42.26,30.69
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,30.02,20.41
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,19.03,10.91
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,61.26,47.31
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,98.95,79.14
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,109.77,87.95
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,120.47,96.58
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,133.32,106.71
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,146.04,116.61
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,142.55,107.85
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,138.3,104.03
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,162.81,122.4
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,188.34,141.39
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,261.51,194.63
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,354.52,263.12
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,369.79,275.65
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,381.61,285.22
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,473.16,353.48
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,583.73,435.32
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,547.8,408.04
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,494.45,367.32
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,582.39,432.9
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,671.22,497.88
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,660.42,489.01
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,644.43,476.65
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,791.46,587.49
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,907.68,670.13
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,773.45,574.57
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,571.47,424.5
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,584.13,435.75
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,595.84,445.52
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,794.78,595.09
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,930.77,691.18
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,563.73,433.97
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,107.32,79.11
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,524.06,410.44
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,846.64,643.92
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,807.98,617.66
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,767.1,591.82
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,717.82,558.34
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,663.9,520.85
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,598.77,474.57
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,534.66,427.52
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,448.26,360.13
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,366.53,293.48
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,265.94,209.42
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,181.7,129.29
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,62.82,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,9.05,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.48,4.05
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,28.56,18.29
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,41.88,30.35
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,38.11,27.41
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,39.79,28.92
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,50.45,38.0
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,66.5,51.53
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,100.96,80.37
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,139.26,111.79
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,152.37,121.9
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,164.97,131.52
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,180.77,130.26
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,223.99,154.72
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,259.22,185.17
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,285.82,209.92
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,331.77,242.75
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,393.05,288.18
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,420.41,310.86
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,442.86,328.97
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,462.17,343.95
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,478.86,356.51
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,498.6,370.4
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,517.27,383.24
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,501.62,371.66
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,470.58,348.94
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,505.07,374.27
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,528.69,391.62
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,612.82,454.2
