Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,718.08,529.88
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,621.16,460.3
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,536.87,398.73
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,651.74,484.66
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,746.5,554.21
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,801.13,593.8
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,832.77,618.24
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,815.74,607.85
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,795.44,595.6
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,744.44,561.03
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,692.27,525.36
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,593.12,455.75
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,518.85,402.23
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,504.25,393.81
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,505.8,396.35
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,448.96,354.25
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,393.13,311.92
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,309.94,247.07
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,247.78,196.25
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,174.18,134.56
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,105.65,70.72
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,34.1,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,8.65,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,16.59,2.83
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,31.91,20.94
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,47.09,34.64
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,61.48,47.34
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,75.14,59.09
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,77.19,60.66
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,80.47,63.14
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,87.61,68.78
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,92.15,72.15
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,117.94,93.07
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,147.89,117.0
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,148.61,97.47
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,183.44,109.21
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,244.11,154.05
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,300.37,199.4
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,357.14,247.04
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,414.34,294.7
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,469.36,339.16
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,524.25,382.19
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,519.35,380.99
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,475.33,348.71
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,562.95,412.9
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,663.11,484.42
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,388.41,290.28
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,54.38,36.62
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,359.44,269.81
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,665.7,485.25
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,548.77,401.2
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,419.88,308.28
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,628.5,461.72
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,824.88,598.7
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,890.15,645.24
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,936.55,677.24
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,775.42,567.87
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,568.3,420.2
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,750.1,556.3
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,888.25,654.18
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,856.82,633.47
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,822.69,612.29
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,780.0,585.66
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,735.45,557.41
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,680.44,520.22
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,624.81,481.91
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,555.79,433.16
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,481.68,378.63
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,401.31,316.17
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,325.99,255.19
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,231.72,177.7
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,144.2,93.8
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,46.72,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,8.65,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,16.65,2.06
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,29.76,19.1
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,42.79,30.95
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,52.07,39.27
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,61.26,47.23
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,70.6,54.95
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,77.08,60.04
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,81.04,63.01
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,84.89,65.83
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,88.63,68.53
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,92.14,71.02
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,131.22,78.78
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,186.95,111.22
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,243.23,152.91
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,305.69,202.96
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,361.89,249.95
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,418.45,296.89
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,473.5,341.22
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,528.16,383.92
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,411.36,303.73
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,236.25,173.96
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,472.59,352.12
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,722.18,530.13
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,763.04,557.61
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,801.37,584.29
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,834.53,607.0
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,864.6,627.07
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,888.72,642.94
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,909.34,656.62
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,923.57,666.25
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,934.05,673.62
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,938.33,676.77
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,938.81,677.65
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,917.33,664.83
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,882.55,643.09
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,743.99,548.67
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,594.71,443.71
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,507.84,383.29
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,444.07,337.43
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,382.73,293.2
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,302.33,233.68
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,269.86,209.69
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,237.55,185.26
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,201.7,157.81
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,166.1,129.88
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,128.59,99.57
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,91.42,68.85
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,56.77,39.76
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,16.4,5.18
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,8.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,3.8,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,5.32,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,72.95,56.88
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,126.26,101.38
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,140.66,112.61
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,149.55,119.25
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,155.29,117.36
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,160.81,120.97
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,217.89,159.87
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,299.48,217.39
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,334.65,244.12
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,370.87,271.59
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,329.43,243.06
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,271.73,201.15
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,240.76,178.41
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,207.93,153.96
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,361.83,267.63
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,517.85,377.11
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,537.93,390.25
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,557.46,403.86
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,403.43,296.02
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,212.93,156.73
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,372.86,276.06
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,549.68,400.58
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,743.92,538.87
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,915.24,656.2
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,916.8,656.78
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,914.72,656.94
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,803.76,582.9
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,678.3,496.96
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,478.77,357.56
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,280.31,210.36
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,423.47,321.94
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,562.21,425.5
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,649.6,492.09
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,715.0,542.03
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,659.69,504.24
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,595.29,459.99
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,526.4,410.95
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,459.67,361.49
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,377.28,297.96
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,300.32,235.87
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,209.63,160.33
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,108.23,61.25
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,37.82,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,7.87,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.17,0.0
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,29.88,19.18
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,44.49,32.5
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,55.64,42.49
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,66.62,52.03
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,73.32,57.51
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,79.94,62.72
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,109.55,87.2
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,137.54,109.81
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,151.61,120.63
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,165.05,130.81
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,193.11,141.24
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,226.49,163.76
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,260.63,188.28
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,296.66,214.94
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,332.92,242.31
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,371.17,271.08
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,419.7,306.07
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,475.47,345.91
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,514.59,374.57
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,555.22,404.02
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,587.64,427.35
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,619.13,449.74
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,628.66,456.07
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,634.04,459.42
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,746.08,539.52
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,858.17,617.08
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,880.57,631.78
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,899.55,644.98
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,913.52,654.78
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,923.9,662.46
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,810.54,585.75
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,679.27,494.41
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,799.94,583.67
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,904.96,658.0
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,735.2,542.96
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,533.79,400.35
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,685.76,515.43
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,794.31,595.39
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,603.9,460.62
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,393.24,304.41
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,490.12,382.63
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,575.5,449.15
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,505.49,397.29
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,437.82,346.29
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,353.73,280.37
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,261.67,206.04
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,174.99,133.34
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,87.0,42.78
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,29.22,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,7.47,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,14.41,0.0
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,30.41,19.48
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,46.26,33.85
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,58.34,44.61
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.14,54.81
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,78.57,61.85
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,86.8,68.53
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,93.02,73.36
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,99.05,77.96
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,104.08,81.66
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,106.75,83.4
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,150.54,93.97
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,204.2,127.09
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,258.05,167.62
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,313.93,212.76
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,357.4,255.64
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,375.32,275.42
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,405.55,298.28
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,434.93,319.87
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,484.05,355.93
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,535.85,393.6
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,545.11,399.42
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,542.22,396.58
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,677.41,496.33
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,805.93,589.17
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,839.58,611.74
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,870.36,632.33
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,894.62,648.35
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,915.4,662.19
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,851.53,618.19
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,747.22,544.7
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,863.34,629.38
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,944.28,685.14
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,932.54,678.0
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,925.71,674.96
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,904.72,663.68
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,880.49,650.36
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,849.09,631.23
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,814.99,610.19
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,655.87,500.48
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,494.61,382.62
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,561.66,436.73
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,605.99,472.16
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,526.68,414.15
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,458.93,363.02
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,374.36,296.77
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,295.66,232.41
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,200.31,152.2
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,92.2,37.53
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,31.54,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,7.47,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.49,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,26.02,15.86
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,36.62,25.75
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,43.67,32.17
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,50.73,38.35
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,54.19,41.24
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,57.75,44.08
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,95.85,76.12
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,136.17,109.3
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,149.34,119.49
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,168.57,134.54
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,191.06,142.28
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,213.38,158.22
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,241.71,178.73
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,271.95,201.0
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,275.8,205.01
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,275.47,205.5
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,366.24,271.44
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,476.53,351.43
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,497.16,367.03
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,513.52,379.16
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,622.94,462.04
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,732.56,544.77
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,773.16,573.98
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,811.09,599.84
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,842.94,620.25
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,871.44,638.36
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,556.34,419.3
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,139.72,102.42
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,150.46,111.25
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,161.42,119.77
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,157.58,116.95
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,153.69,114.13
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,174.8,130.6
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,196.84,147.78
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,220.89,166.76
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,267.71,202.98
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,391.7,300.28
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,490.64,376.97
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,526.15,406.15
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,534.54,416.03
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,606.13,472.79
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,653.47,508.8
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,582.46,457.78
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,513.04,406.63
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,424.44,337.26
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,340.82,268.61
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,227.96,173.48
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,118.31,35.05
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,39.7,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,4.72,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,9.13,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,24.35,14.26
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,39.09,27.57
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,55.1,41.72
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,69.82,54.54
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,88.68,70.48
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,104.98,83.92
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,120.03,96.04
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,134.83,107.75
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,100.33,78.58
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,77.57,59.32
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,131.23,73.21
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,190.12,110.55
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,262.78,177.95
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,306.36,222.14
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,250.51,184.97
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,170.04,126.61
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,141.18,104.29
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,110.82,80.69
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,362.64,274.04
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,644.62,481.01
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,692.32,514.84
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,737.77,547.33
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,778.45,576.29
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,816.35,601.86
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,814.52,597.77
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,775.68,566.65
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,865.36,633.63
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,926.75,675.91
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,782.22,575.48
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,568.42,418.95
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,793.02,586.47
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,958.99,701.04
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,947.38,693.4
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,926.03,680.67
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,905.32,669.59
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,881.39,656.34
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,847.3,635.06
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,810.67,611.94
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,415.89,326.64
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,6.1,0.0
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,4.95,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,3.8,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.04,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.27,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,122.67,97.19
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,242.47,191.42
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,150.88,112.71
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,46.17,2.06
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,15.65,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,7.47,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,14.33,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,28.4,17.48
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,42.41,30.35
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,52.03,38.99
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,61.6,47.3
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,67.85,52.53
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,75.85,59.06
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,101.42,80.35
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,128.99,102.98
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,142.09,113.16
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,154.52,122.69
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,196.23,142.27
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,226.53,165.16
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,236.81,174.92
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,233.33,174.13
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,303.83,224.27
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,393.15,289.54
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,459.91,338.25
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,545.67,402.8
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,598.08,443.61
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,649.08,482.4
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,691.76,513.89
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,739.33,547.84
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,689.62,508.26
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,580.26,425.9
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,745.65,549.16
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,880.26,644.64
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,905.3,660.48
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,926.87,674.76
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,940.6,684.27
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,950.54,691.46
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,955.21,695.08
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,956.08,696.39
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,958.17,698.7
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,942.22,689.29
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,922.96,677.63
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,900.29,663.81
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,751.63,563.9
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,588.93,446.87
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,678.87,517.61
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,745.31,567.25
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,684.29,524.65
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,623.08,481.87
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,547.73,428.11
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,468.72,368.92
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,376.78,296.87
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,291.88,227.37
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,188.02,139.22
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,67.8,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,13.64,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,29.52,18.39
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,45.46,33.04
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,56.14,42.67
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,66.57,51.75
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,70.67,55.15
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,76.83,60.14
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,80.91,63.25
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,84.91,66.22
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,83.38,64.55
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,83.94,64.63
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,147.14,85.29
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,205.83,123.56
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,263.68,168.57
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,323.62,218.21
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,383.42,269.12
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,444.03,319.95
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,500.86,366.14
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,557.19,410.51
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,610.18,451.95
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,661.56,491.08
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,708.42,524.92
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,752.68,556.0
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,793.63,585.2
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,831.86,610.76
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,864.71,631.35
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,894.3,649.68
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,918.26,665.32
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,938.63,678.67
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,952.48,688.17
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,962.51,695.36
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,966.28,698.35
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,980.86,708.57
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,971.93,703.92
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,959.19,697.11
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,939.17,686.42
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,915.68,673.53
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,881.8,652.68
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,851.75,634.39
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,806.13,605.7
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,758.76,575.43
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,696.69,533.06
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,634.47,489.7
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,557.67,435.89
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,482.82,380.66
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,381.47,301.29
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,294.18,229.51
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,187.2,137.64
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,62.59,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,12.25,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,29.68,18.41
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,46.98,34.29
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,59.44,45.47
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,71.27,55.77
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,75.84,59.57
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,80.55,63.3
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,87.96,69.2
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,92.29,72.41
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,90.37,70.38
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,92.88,72.05
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,148.25,86.81
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,206.2,125.27
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,267.82,173.09
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,326.28,221.29
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,385.22,270.75
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,444.41,319.52
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,501.34,365.32
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,555.8,408.0
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,608.23,448.61
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,659.14,486.97
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,708.53,522.54
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,756.47,556.18
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,797.44,584.42
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,835.59,609.46
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,869.9,632.07
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,901.0,652.53
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,925.1,668.12
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,945.52,681.39
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,960.76,691.73
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,972.14,699.74
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,976.69,703.52
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,977.31,704.99
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,968.31,700.42
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,969.04,702.42
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,949.72,692.49
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,926.89,680.44
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,894.9,661.27
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,860.01,640.1
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,815.25,612.09
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,773.89,586.09
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,714.94,547.37
