Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,655.66,507.4
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,581.32,454.68
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,508.85,401.16
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,414.77,327.66
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,326.36,254.88
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,209.75,153.07
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,62.2,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,12.9,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,25.3,14.82
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,37.83,26.57
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,46.64,34.62
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,57.64,44.3
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,71.1,55.71
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,85.73,67.84
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,108.78,86.72
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,127.91,101.95
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,141.19,112.14
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,156.81,124.08
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,177.32,132.21
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,198.42,147.64
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,233.32,159.94
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,324.13,219.78
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,356.63,256.29
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,354.21,261.74
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,440.38,324.39
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,553.03,408.24
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,600.88,445.7
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,650.23,483.57
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,698.75,520.22
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,745.97,555.34
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,786.36,583.99
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,824.04,609.51
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,857.1,632.15
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,887.02,652.73
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,911.41,669.08
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,932.24,683.17
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,886.93,653.06
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,800.74,590.67
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,748.02,555.08
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,712.67,530.41
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,533.68,401.54
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,352.73,266.14
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,547.68,416.58
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,713.27,539.73
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,796.49,602.64
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,851.5,641.72
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,807.75,613.3
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,766.85,587.23
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,707.87,546.91
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,648.71,505.58
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,574.9,453.18
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,503.03,399.86
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,406.17,322.9
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,315.51,247.16
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,201.59,145.18
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,58.22,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,12.59,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,24.99,14.64
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,37.88,26.91
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,49.12,37.1
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,57.75,44.75
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,64.0,49.99
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,70.14,54.93
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,74.15,58.03
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,78.07,61.0
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,80.96,63.05
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,92.67,62.76
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,173.75,116.8
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,224.04,164.17
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,267.28,193.21
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,318.8,229.8
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,370.67,265.26
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,447.88,322.62
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,504.49,367.41
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,560.43,410.25
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,613.88,450.75
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,665.97,489.11
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,710.57,520.95
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,760.86,555.66
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,802.21,583.26
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,840.73,608.14
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,874.52,628.55
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,905.04,646.75
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,815.12,585.59
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,667.07,480.69
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,844.7,608.87
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,978.23,696.74
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,983.0,699.32
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,983.83,700.9
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,973.27,695.5
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,972.43,696.55
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,953.83,687.72
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,931.7,676.84
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,784.51,581.52
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,601.32,453.92
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,703.76,533.09
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,779.67,587.08
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,721.77,548.01
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,663.42,508.73
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,588.83,457.46
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,516.14,405.04
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,422.81,332.55
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,335.19,260.2
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,215.48,150.9
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,63.11,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,11.8,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,23.65,13.44
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,38.19,27.11
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,46.25,34.51
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,54.29,41.6
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,60.01,46.35
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,65.65,50.84
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,69.22,53.57
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,72.73,56.21
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,75.87,58.37
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,96.96,63.82
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,153.62,87.7
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,212.58,127.75
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,279.3,188.61
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,323.4,230.8
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,376.26,266.99
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,451.56,322.68
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,481.91,349.38
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,479.9,349.45
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,521.09,379.64
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,563.79,410.18
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,641.92,465.48
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,721.39,520.71
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,787.56,568.11
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,836.25,602.7
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,869.02,622.2
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,898.56,639.65
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,815.01,582.69
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,675.21,484.58
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,837.07,601.06
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,964.69,685.07
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,967.92,686.65
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,981.82,696.43
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,973.3,692.84
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,960.99,687.21
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,940.44,677.26
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,916.44,665.18
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,881.9,645.38
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,850.75,627.69
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,805.08,599.84
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,757.68,570.42
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,695.36,529.18
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,632.96,486.74
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,556.05,432.42
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,481.22,377.09
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,382.01,299.45
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,288.8,222.9
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,178.24,119.61
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,39.07,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,5.51,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,17.56,8.31
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,29.51,19.46
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,44.33,32.53
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,59.0,45.25
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,74.52,58.41
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,89.89,71.16
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,108.38,86.22
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,121.78,96.77
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,139.45,110.66
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,165.27,122.66
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,195.29,141.64
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,222.07,161.78
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,235.27,172.8
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,238.58,176.25
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,231.24,171.14
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,220.96,163.65
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,233.72,172.62
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,246.7,181.56
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,271.86,199.76
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,295.42,216.63
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,409.28,297.99
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,525.16,377.28
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,500.38,359.23
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,456.63,329.1
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,599.9,430.83
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,723.0,515.09
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,649.66,464.44
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,549.6,396.05
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,585.15,422.46
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,620.8,447.79
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,821.65,590.83
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,961.99,684.53
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,962.47,685.79
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,945.19,677.47
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,924.16,666.37
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,899.76,653.12
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,872.07,638.14
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,835.66,617.16
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,788.76,588.79
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,740.27,558.77
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,677.16,516.91
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,614.12,473.81
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,536.35,418.97
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,460.8,362.8
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,357.05,281.01
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,267.83,206.72
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,150.13,95.4
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,8.65,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,11.02,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,23.11,12.53
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,35.67,24.6
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,47.14,34.89
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,56.2,42.84
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,61.08,46.97
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,66.0,50.96
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,69.82,53.91
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,73.57,56.73
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,110.49,87.09
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,162.26,122.02
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,159.76,104.66
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,215.77,131.33
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,273.96,177.83
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,333.05,226.9
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,358.64,257.9
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,346.76,255.7
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,354.75,262.0
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,355.52,262.43
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,351.59,259.7
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,345.05,254.87
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,281.48,208.35
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,205.79,152.03
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,220.58,163.25
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,235.7,174.52
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,581.35,434.82
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,883.23,642.39
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,615.33,455.59
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,238.72,175.66
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,309.4,229.28
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,366.57,271.43
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,473.13,350.5
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,558.92,413.37
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,773.77,571.05
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,938.62,684.92
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,917.02,672.39
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,899.07,663.75
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,866.35,643.83
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,830.91,622.02
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,784.09,592.54
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,735.68,561.46
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,678.63,522.61
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,621.05,482.32
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,543.21,425.6
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,467.67,368.2
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,372.43,292.21
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,282.3,216.73
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,165.86,98.36
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,30.79,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,7.87,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,24.55,13.49
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,40.98,29.05
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,55.89,42.34
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,70.61,55.15
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,80.58,63.44
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,90.59,71.47
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,97.91,77.2
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,105.01,82.63
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,109.36,85.72
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,129.35,87.66
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,181.0,113.97
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,233.72,150.72
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,282.41,196.17
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,312.06,225.73
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,345.0,251.63
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,377.29,276.6
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,423.61,310.51
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,472.79,346.12
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,557.86,408.76
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,656.0,480.32
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,643.8,469.32
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,607.63,441.28
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,431.07,317.16
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,223.55,164.07
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,558.76,414.74
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,867.77,627.56
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,780.72,563.65
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,671.59,486.24
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,483.63,355.69
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,266.76,197.0
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,461.18,342.79
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,617.24,454.87
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,774.42,567.45
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,892.9,651.04
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,866.5,635.47
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,837.08,618.99
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,790.73,589.63
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,752.28,565.45
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,700.8,532.06
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,648.59,497.21
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,588.78,455.5
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,529.38,412.85
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,451.56,354.59
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,377.06,296.68
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,275.33,215.81
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,195.66,148.94
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,97.55,49.84
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,9.44,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,22.01,11.36
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,34.93,23.95
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,46.41,34.25
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,55.49,42.23
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,61.49,47.21
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,67.43,51.94
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,71.21,54.83
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,74.92,57.6
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,77.98,59.8
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,102.06,62.61
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,164.24,94.84
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,222.29,135.43
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,280.67,181.55
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,340.35,230.12
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,398.65,278.0
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,457.14,324.95
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,469.05,337.87
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,441.43,319.15
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,552.27,399.49
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,668.57,482.43
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,439.81,323.7
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,126.23,90.4
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,366.73,269.91
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,623.46,446.44
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,773.02,550.48
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,902.03,635.87
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,703.77,504.06
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,410.28,296.5
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,725.11,523.4
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,968.9,680.01
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,972.04,682.26
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,971.36,684.93
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,973.19,688.59
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,957.37,681.26
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,936.36,669.76
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,911.95,656.18
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,877.39,636.52
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,846.2,618.91
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,798.63,590.44
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,749.46,560.36
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,686.93,519.05
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,624.42,476.5
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,544.99,420.92
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,467.96,364.29
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,369.82,286.87
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,277.31,209.55
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,138.56,60.46
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,9.44,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,21.98,11.08
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,34.2,23.17
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,42.41,30.66
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,50.58,37.85
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,56.07,42.42
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,61.51,46.75
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,65.57,49.9
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,69.55,52.91
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,72.81,55.27
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,105.92,63.78
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,162.61,91.83
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,221.52,133.02
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,263.32,178.79
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,268.82,193.95
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,250.71,182.13
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,225.51,164.54
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,330.06,239.4
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,446.46,320.33
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,496.07,354.57
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,544.49,388.23
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,656.07,467.8
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,760.14,541.52
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,650.19,463.89
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,457.73,328.02
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,578.4,413.97
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,708.81,501.19
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,843.77,593.39
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,939.13,655.2
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,741.46,527.11
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,448.87,323.69
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,745.94,537.21
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,975.56,686.17
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,825.11,589.44
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,651.6,471.67
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,784.05,569.64
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,894.9,645.91
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,858.96,623.92
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,820.51,601.42
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,770.77,571.31
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,719.58,539.56
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,654.12,495.84
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,588.83,450.89
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,499.88,387.93
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,423.46,330.66
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,326.43,253.53
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,237.91,178.75
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,119.37,36.52
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,22.57,11.25
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,36.68,25.21
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,47.44,34.92
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,58.12,44.27
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,64.79,49.93
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,73.46,57.09
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,77.63,60.29
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,81.73,63.36
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,84.53,65.3
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,112.45,69.38
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,167.54,98.47
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,225.19,140.09
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,283.19,186.52
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,345.95,237.6
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,403.04,283.87
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,460.46,328.95
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,516.08,371.21
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,571.18,411.34
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,622.86,448.0
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,673.17,482.18
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,716.3,509.85
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,766.24,540.49
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,741.98,518.71
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,666.9,464.83
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,719.15,500.3
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,789.05,544.33
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,799.53,551.36
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,807.18,557.49
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,906.35,625.75
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,970.58,666.09
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,870.57,605.56
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,710.07,501.18
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,850.54,601.0
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,962.3,672.32
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,940.92,660.28
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,916.16,647.82
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,882.17,629.48
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,845.41,609.17
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,803.21,584.86
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,754.19,555.51
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,692.88,516.46
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,631.52,475.97
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,550.85,420.75
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,472.86,364.37
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,369.6,284.41
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,274.14,204.08
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,132.6,17.5
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,8.65,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,20.56,9.51
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,35.01,23.77
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,42.76,30.92
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,50.55,37.81
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,55.06,41.55
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,59.65,45.2
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,63.15,47.9
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,72.12,55.1
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,74.46,56.58
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,106.11,61.06
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,164.54,91.97
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,225.14,135.93
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,285.41,184.39
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,349.6,236.94
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,408.83,285.35
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,467.95,332.3
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,524.81,376.17
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,580.84,417.87
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,633.81,457.17
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,685.09,494.24
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,732.76,526.97
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,778.25,557.15
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,819.11,583.51
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,857.08,607.92
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,889.72,629.34
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,919.03,648.71
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,942.58,664.11
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,962.43,677.33
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,976.03,685.85
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,985.73,692.1
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,988.03,695.89
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,986.4,697.45
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,977.85,693.87
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,965.53,688.11
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,945.03,678.22
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,933.47,674.22
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,899.6,654.68
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,862.94,633.24
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,816.02,604.53
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,767.28,574.04
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,710.53,536.64
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,649.08,494.67
