Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,568.22,437.75
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,490.14,379.86
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,384.42,296.64
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,287.05,212.33
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,139.93,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,8.65,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,20.82,9.44
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,32.78,21.87
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,40.72,29.17
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,48.68,36.2
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,52.6,39.46
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,56.64,42.65
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,65.26,49.66
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,69.11,52.57
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,71.31,54.06
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,106.45,59.67
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,166.53,91.92
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,233.68,140.79
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,294.52,189.72
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,356.05,240.42
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,416.71,290.49
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,477.15,339.22
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,535.24,384.32
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,592.26,427.14
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,646.05,467.01
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,698.03,504.56
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,745.87,537.31
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,791.21,567.11
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,832.63,593.37
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,871.09,617.57
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,903.76,636.69
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,932.99,653.59
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,956.81,668.47
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,976.88,681.14
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,990.66,690.09
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,1000.49,696.83
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,1002.85,699.19
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,1001.22,699.36
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,985.37,690.96
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,979.67,689.14
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,831.9,597.8
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,644.28,472.1
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,765.74,561.57
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,855.55,621.69
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,812.14,594.69
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,761.42,563.53
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,696.29,520.99
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,631.32,477.12
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,547.5,418.87
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,466.5,359.43
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,357.64,274.64
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,257.09,188.07
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,122.82,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,5.51,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,21.69,9.73
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,37.8,26.08
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,50.78,37.73
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,63.56,48.87
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,70.79,54.98
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,77.99,60.86
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,86.64,67.78
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,91.79,71.66
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,92.08,71.48
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,124.94,76.32
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,187.8,125.31
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,221.22,161.1
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,248.0,180.78
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,275.4,201.0
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,312.41,228.12
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,353.53,258.18
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,461.47,334.97
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,594.2,429.53
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,647.62,468.55
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,699.48,506.13
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,742.46,536.37
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,790.97,569.39
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,831.7,595.72
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,869.56,620.16
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,902.59,641.09
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,932.32,659.93
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,770.86,552.69
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,536.27,387.0
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,607.25,440.33
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,702.43,507.16
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,610.08,443.73
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,538.59,393.91
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,791.7,577.31
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,992.35,710.12
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,970.43,697.52
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,945.01,684.68
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,910.74,665.01
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,873.57,643.26
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,824.82,613.26
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,780.23,585.56
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,717.28,544.79
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,654.26,502.41
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,570.65,442.61
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,489.82,381.66
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,381.18,295.09
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,281.29,204.55
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,105.27,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,7.08,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,20.15,8.35
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,33.46,22.57
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,45.51,33.5
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,55.07,42.0
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,62.17,48.01
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,69.12,53.65
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,73.92,57.43
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,78.61,61.04
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,82.18,63.52
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,121.28,72.04
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,178.31,104.75
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,237.86,148.84
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,301.5,200.22
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,361.23,249.58
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,420.03,298.34
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,479.05,346.2
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,535.37,390.1
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,590.88,431.96
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,643.27,471.28
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,694.13,508.53
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,739.52,539.99
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,782.17,568.82
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,821.53,596.18
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,858.09,620.32
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,887.82,638.64
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,914.11,654.72
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,935.39,668.97
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,953.05,681.03
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,815.89,589.03
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,624.28,454.51
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,677.06,494.95
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,705.25,517.72
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,473.72,353.62
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,220.71,164.23
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,340.79,258.31
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,464.66,352.48
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,381.5,290.53
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,277.29,212.04
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,375.75,291.87
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,466.22,363.83
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,409.28,320.87
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,354.08,278.7
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,292.78,231.3
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,218.26,171.98
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,149.23,114.49
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,81.88,55.4
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,26.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,17.4,5.99
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,34.45,23.24
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,44.91,32.82
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,55.35,42.04
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,61.05,46.95
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,64.07,49.37
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,68.37,52.77
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,72.6,56.03
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,104.33,82.19
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,153.25,115.18
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,164.56,107.67
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,234.24,146.63
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,236.43,165.63
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,195.44,146.51
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,207.72,155.48
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,220.28,164.53
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,388.16,289.45
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,586.03,434.61
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,591.99,438.09
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,554.7,409.42
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,670.94,495.83
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,776.61,573.35
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,740.77,543.74
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,652.26,477.47
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,602.89,442.05
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,564.06,413.06
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,781.09,572.59
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,953.0,690.5
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,965.43,698.41
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,974.07,705.12
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,974.88,708.08
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,985.93,718.01
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,975.45,712.47
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,961.24,704.76
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,927.33,685.17
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,898.57,669.04
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,867.94,650.41
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,833.68,629.15
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,787.83,600.1
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,740.25,569.23
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,674.47,523.36
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,609.03,476.27
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,522.7,411.68
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,439.67,346.57
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,327.51,254.8
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,224.75,157.07
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,79.39,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,16.69,5.06
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,33.11,22.08
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,43.29,31.48
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,53.45,40.59
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,30.36,20.69
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,7.6,0.93
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,51.38,38.54
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,91.62,72.36
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,79.1,61.39
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,65.39,47.25
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,145.97,104.85
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,244.82,175.08
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,281.58,204.62
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,316.33,232.6
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,382.13,279.23
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,474.67,348.98
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,531.3,393.93
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,584.03,434.81
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,635.18,474.16
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,684.71,511.33
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,543.42,406.8
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,321.42,238.19
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,597.47,447.78
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,847.48,625.16
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,716.69,529.57
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,514.23,379.42
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,751.06,556.11
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,943.68,689.25
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,968.94,705.19
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,976.14,710.63
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,975.84,711.14
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,971.67,709.34
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,945.14,693.27
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,924.19,681.1
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,884.59,657.68
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,842.0,632.03
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,812.41,613.83
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,779.94,593.37
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,645.69,499.88
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,505.78,397.2
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,444.88,351.98
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,385.62,306.36
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,317.85,253.11
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,253.11,200.29
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,175.23,135.05
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,85.64,55.03
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,28.79,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,13.35,2.54
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,26.36,16.41
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,42.78,31.03
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,58.99,45.34
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,74.85,59.09
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,88.37,70.59
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,107.93,87.01
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,123.76,100.02
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,137.65,111.04
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,165.91,120.6
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,125.01,90.01
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,53.06,37.37
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,180.48,133.41
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,323.86,239.96
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,316.88,237.81
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,294.74,222.83
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,358.17,270.05
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,426.36,320.19
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,493.7,370.06
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,561.74,420.09
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,569.31,425.03
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,572.52,426.84
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,606.32,451.38
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,640.54,475.85
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,667.13,493.9
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,693.1,511.43
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,671.91,496.5
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,625.84,464.79
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,339.99,258.9
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,41.65,27.42
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,55.95,38.99
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,70.28,50.41
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,43.48,29.21
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,16.87,7.94
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,17.62,8.62
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,18.36,9.3
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,34.86,22.77
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,51.42,36.32
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,45.21,31.47
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,39.02,26.58
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,32.47,21.26
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,25.93,15.88
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,20.18,11.11
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,14.44,6.27
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,9.1,1.69
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,3.78,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,1.97,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.13,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.27,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,3.78,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,5.3,0.0
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,6.83,0.38
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,8.36,1.73
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,24.03,15.51
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,39.81,29.23
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,49.87,37.84
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,59.96,44.21
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,50.7,36.41
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,41.47,28.69
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,78.87,59.12
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,115.25,88.2
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,139.35,107.2
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,164.31,126.81
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,136.51,104.57
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,107.51,81.32
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,89.08,66.5
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,70.48,51.5
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,92.77,69.27
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,115.46,87.16
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,101.81,76.25
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,87.99,65.21
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,77.71,57.02
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,67.4,48.79
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,151.27,115.93
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,240.68,186.11
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,209.12,161.16
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,177.25,136.1
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,260.93,202.7
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,334.35,260.49
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,309.58,241.64
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,284.31,222.55
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,197.39,154.37
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,135.27,104.62
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,112.81,86.87
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,90.38,68.9
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,79.08,60.02
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,67.77,50.99
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,55.97,41.31
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,44.44,31.71
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,34.41,23.29
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,24.41,14.75
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,15.6,7.08
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,6.82,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,3.54,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,8.36,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,16.76,8.63
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,28.67,19.48
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,40.35,30.07
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,53.15,41.4
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,65.83,52.4
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,78.39,63.08
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,90.83,73.48
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,97.27,78.57
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,104.28,80.31
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,142.63,110.33
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,180.31,139.4
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,198.96,153.62
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,218.12,168.2
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,294.19,225.64
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,382.83,292.79
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,376.7,288.32
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,356.41,272.53
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,419.39,320.23
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,481.73,366.66
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,434.75,331.01
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,366.44,279.2
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,366.24,279.3
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,365.29,278.59
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,385.07,293.7
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,405.56,309.26
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,400.44,305.62
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,394.71,301.68
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,400.93,307.06
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,407.17,312.48
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,358.57,276.01
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,308.77,238.35
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,295.37,228.84
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,281.7,218.98
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,452.86,355.6
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,620.68,483.55
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,614.24,480.32
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,627.65,492.31
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,584.3,461.86
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,539.6,430.14
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,554.94,443.86
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,570.54,454.61
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,479.63,384.71
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,389.01,312.05
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,283.59,222.32
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,177.22,96.43
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,62.15,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,14.16,1.4
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,28.76,18.72
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,36.8,26.41
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,44.88,33.77
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,49.95,38.27
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,55.06,42.62
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,58.79,45.64
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,67.55,52.91
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,70.13,54.68
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,125.06,69.81
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,184.62,107.97
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,246.27,156.07
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,311.35,209.9
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,372.92,261.18
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,432.68,310.64
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,492.24,358.35
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,549.8,402.47
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,606.33,444.13
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,659.28,482.74
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,710.42,518.93
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,758.56,551.79
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,804.56,581.02
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,845.29,606.55
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,883.04,630.04
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,915.37,649.56
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,944.26,666.94
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,966.71,680.88
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,985.36,692.64
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,998.13,701.86
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,1006.94,708.88
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,1008.76,710.99
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,1006.62,710.93
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,997.88,707.05
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,985.32,701.03
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,963.55,688.6
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,938.41,674.22
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,916.07,662.49
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,878.89,641.08
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,829.83,612.12
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,779.06,581.31
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,714.51,538.78
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,649.83,494.41
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,567.8,436.77
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,483.92,373.63
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,364.33,277.4
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,242.25,109.5
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,93.45,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,13.42,0.28
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,27.41,17.66
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,34.84,24.88
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,42.36,31.82
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,51.21,39.68
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,56.47,44.21
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,60.28,47.33
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,64.05,50.34
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,66.85,52.35
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,127.09,70.03
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,194.45,115.43
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,257.62,166.29
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,320.6,220.65
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,384.27,276.09
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,446.75,329.73
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,508.93,381.57
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,568.4,429.71
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,626.73,475.34
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,681.34,517.87
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,733.99,557.85
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,783.09,593.37
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,829.59,624.38
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,871.12,652.67
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,909.51,678.68
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,942.77,701.14
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,972.47,721.23
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,996.6,737.39
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,1016.85,751.06
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,1030.09,760.52
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,1039.23,767.49
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,1041.26,769.66
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,1039.18,769.36
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,1028.69,763.99
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,1014.36,756.29
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,991.91,744.15
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,966.0,729.73
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,942.92,716.12
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,904.74,691.97
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,853.93,658.4
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,801.33,622.86
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,733.58,575.46
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,665.74,526.1
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,581.08,462.74
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,494.15,393.44
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,367.4,286.72
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,236.45,80.47
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,91.9,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
