Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,13.44,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,27.46,17.82
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,34.91,25.21
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,42.45,32.31
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,51.32,40.29
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,56.61,44.89
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,60.81,48.3
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,64.96,51.56
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,69.77,55.31
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,130.98,72.75
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,198.64,119.12
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,262.18,170.78
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,325.53,225.36
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,389.38,280.52
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,451.88,333.39
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,513.99,384.12
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,573.21,431.02
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,631.13,475.2
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,685.7,516.07
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,738.3,554.25
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,787.34,588.22
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,833.92,617.69
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,875.51,644.67
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,913.95,669.43
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,946.8,689.76
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,976.03,707.76
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,999.17,722.66
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,1018.38,735.23
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,1031.07,744.53
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,1039.67,751.5
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,1041.08,753.48
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,1038.4,753.14
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,1027.64,748.55
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,1013.0,741.7
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,990.42,729.2
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,964.38,714.55
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,939.66,700.77
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,899.99,676.83
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,848.89,644.03
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,796.08,609.31
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,727.11,562.49
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,658.18,513.69
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,571.91,450.5
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,483.65,381.39
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,356.75,274.73
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,223.32,35.73
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,86.92,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,14.42,0.0
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,28.3,18.35
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,43.75,32.67
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,58.79,46.25
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,73.27,59.02
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,87.27,71.06
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,102.26,83.64
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,116.58,95.4
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,126.52,103.22
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,166.58,116.55
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,209.6,149.12
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,246.66,180.09
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,246.87,184.83
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,230.51,175.38
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,231.3,175.88
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,227.36,172.5
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,315.66,238.36
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,418.78,313.01
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,567.51,421.84
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,721.25,530.84
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,713.67,520.35
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,667.34,484.89
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,630.77,459.11
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,581.79,424.2
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,550.88,402.45
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,515.93,377.45
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,662.17,481.51
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,814.88,582.9
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,785.09,560.13
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,731.93,525.09
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,646.86,470.71
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,534.88,395.89
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,526.26,393.18
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,516.4,388.54
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,401.61,305.79
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,263.75,202.54
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,240.54,186.22
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,217.12,168.9
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,192.79,150.67
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,168.47,132.08
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,126.46,98.77
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,101.47,78.53
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,74.97,56.58
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,48.08,33.85
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,28.84,17.1
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,4.72,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,14.49,0.0
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,28.94,18.79
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,41.76,30.89
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,52.28,40.53
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,59.59,47.06
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,66.81,53.27
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,71.44,56.94
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,76.01,60.44
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,85.88,68.38
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,143.35,84.26
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,202.41,124.33
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,268.4,176.46
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,328.91,226.94
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,390.45,278.24
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,451.15,328.34
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,512.09,377.15
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,569.83,421.62
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,626.59,463.85
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,680.1,503.06
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,732.03,540.07
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,777.97,572.38
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,830.98,606.86
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,871.78,632.79
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,909.49,656.68
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,941.73,675.65
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,970.43,692.34
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,993.01,706.6
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,1011.73,718.61
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,1023.09,726.23
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,1030.4,731.61
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,1031.12,733.13
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,1027.82,732.43
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,1012.84,725.45
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,1007.56,724.8
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,982.39,710.86
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,953.78,694.93
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,914.39,671.9
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,872.3,646.86
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,817.25,612.66
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,767.49,581.2
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,695.16,532.62
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,623.56,482.37
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,526.76,411.7
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,434.28,339.49
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,304.31,228.48
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,163.81,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,14.79,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,29.42,18.92
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,40.72,29.69
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,51.99,39.92
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,62.28,49.0
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,69.36,55.04
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,74.54,59.15
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,79.64,63.06
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,90.03,62.28
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,145.07,85.41
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,202.85,125.19
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,263.21,173.51
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,326.85,226.5
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,387.55,277.28
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,446.72,326.05
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,506.07,373.5
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,563.2,417.85
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,620.01,460.53
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,594.57,441.86
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,532.05,394.91
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,670.56,497.29
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,814.95,599.65
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,854.92,624.83
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,891.98,648.84
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,923.4,669.56
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,951.49,688.22
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,972.95,702.23
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,990.65,713.99
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,867.11,633.2
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,698.07,515.03
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,862.49,635.24
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,1002.29,727.83
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,986.89,718.07
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,967.77,707.54
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,947.81,696.56
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,917.45,678.76
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,875.73,653.27
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,831.7,625.91
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,774.32,588.52
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,715.88,549.45
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,640.51,496.8
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,565.96,442.53
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,467.33,368.27
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,372.72,292.55
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,253.66,187.61
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,88.78,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,15.39,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,30.27,19.19
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,43.6,31.68
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,56.6,43.33
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,63.36,49.31
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,70.17,55.08
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,78.51,62.1
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,83.73,66.34
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,96.0,66.32
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,148.55,89.95
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,203.29,128.25
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,260.79,174.72
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,318.58,223.58
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,377.53,273.35
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,434.99,321.72
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,493.58,369.72
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,474.42,357.99
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,411.4,310.36
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,443.85,335.0
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,477.48,359.95
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,639.49,481.97
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,789.3,591.17
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,826.98,615.59
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,861.85,638.71
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,891.46,658.52
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,917.85,676.23
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,938.08,689.59
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,968.64,709.87
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,980.33,716.3
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,988.2,720.5
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,986.82,720.31
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,981.59,717.86
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,967.08,708.13
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,948.96,696.27
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,922.05,679.74
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,891.97,661.18
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,858.18,640.08
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,815.71,612.88
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,759.74,575.71
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,702.84,537.0
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,627.55,484.13
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,553.42,429.95
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,454.26,355.77
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,359.88,280.55
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,235.89,170.25
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,70.54,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,14.03,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,27.91,17.07
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,38.55,27.23
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,49.21,36.8
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,57.8,44.32
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,63.67,49.29
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,68.03,52.8
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,72.35,56.18
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,106.49,76.39
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,144.75,109.05
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,177.2,118.02
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,264.65,172.82
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,324.19,222.56
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,385.15,273.39
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,444.53,322.06
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,503.89,369.12
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,561.47,413.38
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,614.42,452.92
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,665.88,490.82
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,715.62,526.44
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,762.69,558.64
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,807.82,587.25
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,846.73,611.97
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,882.7,634.61
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,912.79,653.8
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,939.48,670.88
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,960.8,684.62
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,978.43,696.18
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,988.73,702.4
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,995.15,706.4
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,994.17,708.31
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,989.34,708.04
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,990.43,710.83
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,974.39,702.81
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,948.62,688.26
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,919.59,671.65
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,881.04,649.05
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,839.97,624.4
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,784.52,588.8
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,734.15,555.81
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,661.39,505.96
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,589.71,454.59
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,490.52,380.44
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,396.35,305.52
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,263.04,184.76
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,87.02,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,13.67,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,27.23,16.39
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,37.23,26.08
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,49.8,37.29
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,52.81,40.04
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,56.21,42.9
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,60.22,46.15
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,64.21,49.28
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,85.93,53.75
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,142.57,79.27
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,179.84,120.24
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,174.55,131.2
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,191.84,144.08
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,209.65,157.23
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,340.34,250.55
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,509.45,373.38
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,567.63,417.68
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,625.17,460.65
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,585.01,431.37
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,485.11,357.43
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,517.69,380.99
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,551.16,404.24
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,536.01,392.9
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,516.86,378.8
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,437.06,322.0
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,370.15,273.22
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,517.16,382.15
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,671.64,491.46
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,868.96,631.55
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,1014.34,725.74
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,1014.9,725.89
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,1011.52,725.13
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,992.93,714.88
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,983.88,711.01
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,957.93,697.66
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,928.7,682.22
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,887.1,657.04
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,843.08,629.9
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,787.14,593.81
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,736.51,560.44
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,658.18,505.27
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,581.34,448.93
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,479.84,372.83
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,383.53,295.84
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,243.81,166.17
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,67.56,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,5.51,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,10.64,2.92
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,19.43,10.94
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,28.25,18.79
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,39.04,28.2
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,49.69,37.32
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,59.33,45.39
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,68.89,53.26
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,69.8,44.96
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,140.16,76.52
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,106.84,63.42
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,18.36,9.22
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,19.92,10.42
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,21.47,11.6
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,22.65,12.5
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,23.82,13.4
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,300.54,230.11
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,616.16,463.21
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,580.76,435.41
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,487.18,364.59
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,342.71,258.76
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,163.23,121.61
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,429.47,326.52
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,679.17,508.18
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,813.67,607.38
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,926.83,688.3
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,891.35,664.45
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,830.08,620.11
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,576.9,438.18
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,290.07,219.72
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,248.67,189.5
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,230.26,176.08
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,153.53,116.54
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,80.12,58.48
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,183.46,142.2
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,289.99,227.32
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,193.82,151.6
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,89.32,67.21
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,77.06,57.65
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,64.77,47.84
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,51.91,37.4
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,39.05,26.75
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,28.27,17.66
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,17.52,8.52
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,9.88,1.12
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.36,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,12.98,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,25.19,15.03
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,37.01,26.74
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,46.92,35.98
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,53.69,42.17
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,60.42,48.09
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,64.59,51.58
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,68.73,54.94
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,90.76,57.7
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,147.9,86.83
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,211.31,133.95
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,272.14,184.64
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,332.5,236.59
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,394.28,289.32
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,454.22,340.04
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,514.18,389.16
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,569.01,432.99
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,624.64,475.88
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,677.18,514.93
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,728.04,551.5
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,774.16,583.9
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,817.94,612.33
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,856.69,638.08
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,892.5,661.69
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,922.83,680.56
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,949.81,697.16
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,971.0,711.39
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,988.5,723.36
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,999.14,731.02
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,1005.91,736.38
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,1004.31,736.5
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,1012.6,743.38
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,994.18,732.83
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,972.05,720.15
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,944.11,703.66
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,912.96,684.97
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,881.02,665.62
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,839.94,639.65
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,782.09,601.15
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,723.33,560.96
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,650.55,508.96
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,578.7,455.18
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,474.79,374.98
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,376.41,293.85
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,234.74,146.7
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,66.71,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,10.23,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,21.74,12.12
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,31.93,22.39
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,40.31,30.26
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,45.82,35.27
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,51.37,40.09
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,69.38,55.69
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,86.82,70.46
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,110.07,75.81
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,160.34,103.49
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,209.46,133.3
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,282.34,187.7
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,346.9,243.96
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,412.01,300.29
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,475.28,354.54
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,538.07,406.78
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,598.58,454.91
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,657.85,500.39
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,713.67,542.91
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,767.44,582.82
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,783.0,591.36
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,782.01,587.76
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,863.16,647.05
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,941.66,699.42
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,974.77,719.95
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,1004.22,738.39
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,1026.39,753.19
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,1044.54,765.54
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,1056.19,774.29
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,1063.69,780.59
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,1064.34,783.79
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,1060.86,784.56
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,1047.83,777.75
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,1030.95,768.62
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,1005.99,754.49
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,977.62,738.1
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,936.42,711.46
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,880.64,674.55
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,836.96,647.21
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,791.19,617.19
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,712.08,560.39
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,641.33,507.11
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,534.0,424.23
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,432.57,339.32
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,220.38,127.85
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
