Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.0,9.83,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,28.0,18.68,4.37
2016,10,20,7,15,141.5,47.0,3.05,21.0,68.5,34.45,23.18
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,50.17,37.53
2016,10,20,7,45,305.5,84.5,3.8,21.5,156.5,61.43,47.65
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,72.24,57.09
2016,10,20,8,15,432.0,111.5,4.55,22.0,253.5,80.04,63.81
2016,10,20,8,30,486.0,123.0,4.9,22.0,303.0,87.71,70.27
2016,10,20,8,45,243.0,65.0,5.25,22.0,155.0,61.86,38.24
2016,10,20,9,0,0.0,7.0,5.6,22.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,72.5,5.8,22.0,72.5,55.68,40.27
2016,10,20,9,30,0.0,138.0,6.0,22.0,138.0,104.87,80.2
2016,10,20,9,45,0.0,75.0,6.2,22.5,75.0,57.67,41.52
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.18,1.84
2016,10,20,10,15,0.0,29.5,6.5,23.5,29.5,22.62,12.75
2016,10,20,10,30,0.0,47.0,6.6,24.0,47.0,36.11,23.6
2016,10,20,10,45,14.5,164.5,6.7,24.5,175.0,135.68,103.14
2016,10,20,11,0,29.0,282.0,6.8,25.0,303.0,248.76,191.43
2016,10,20,11,15,30.0,288.5,6.85,25.0,311.0,259.6,199.64
2016,10,20,11,30,31.0,295.0,6.9,25.0,319.0,270.62,208.13
2016,10,20,11,45,433.5,214.0,6.95,25.5,541.0,549.85,429.17
2016,10,20,12,0,836.0,133.0,7.0,26.0,763.0,821.28,633.8
2016,10,20,12,15,837.0,133.0,7.0,26.0,764.0,859.01,659.86
2016,10,20,12,30,838.0,133.0,7.0,26.0,765.0,893.9,684.72
2016,10,20,12,45,846.5,127.0,7.0,26.0,760.0,926.34,707.85
2016,10,20,13,0,855.0,121.0,7.0,26.0,755.0,955.75,728.9
2016,10,20,13,15,850.5,120.0,7.0,26.0,739.0,974.99,742.89
2016,10,20,13,30,846.0,119.0,7.0,26.0,723.0,990.53,754.47
2016,10,20,13,45,607.0,204.5,7.0,26.0,630.0,869.19,668.92
2016,10,20,14,0,368.0,290.0,7.0,26.0,537.0,699.98,541.48
2016,10,20,14,15,596.5,197.5,6.95,26.0,575.5,862.59,667.56
2016,10,20,14,30,825.0,105.0,6.9,26.0,614.0,1000.26,766.35
2016,10,20,14,45,810.0,102.0,6.9,26.0,575.5,983.82,755.86
2016,10,20,15,0,795.0,99.0,6.9,26.0,537.0,963.78,743.65
2016,10,20,15,15,774.5,95.5,6.8,25.5,492.5,934.14,725.6
2016,10,20,15,30,754.0,92.0,6.7,25.0,448.0,901.38,705.19
2016,10,20,15,45,732.5,85.5,6.6,25.0,400.5,868.33,682.92
2016,10,20,16,0,711.0,79.0,6.5,25.0,353.0,825.99,653.42
2016,10,20,16,15,668.5,73.0,6.25,24.5,301.0,762.67,608.16
2016,10,20,16,30,626.0,67.0,6.0,24.0,249.0,698.85,560.95
2016,10,20,16,45,569.0,58.0,5.75,23.5,197.0,618.39,498.66
2016,10,20,17,0,512.0,49.0,5.5,23.0,145.0,539.66,434.42
2016,10,20,17,15,400.5,38.0,5.15,22.0,97.5,417.45,332.36
2016,10,20,17,30,289.0,27.0,4.8,21.0,50.0,298.69,205.0
2016,10,20,17,45,144.5,13.5,4.5,20.5,25.0,113.93,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,7.87,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,18.22,3.38
2016,10,21,7,15,470.0,29.5,3.15,11.5,90.5,27.02,17.71
2016,10,21,7,30,598.0,39.0,3.4,12.0,140.0,36.0,26.4
2016,10,21,7,45,669.0,45.0,3.65,13.0,196.0,41.68,31.73
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,47.44,36.9
2016,10,21,8,15,782.5,55.0,4.05,14.5,307.5,51.31,40.27
2016,10,21,8,30,825.0,59.0,4.2,15.0,363.0,55.19,43.55
2016,10,21,8,45,855.0,62.0,4.35,16.0,416.0,111.68,61.61
2016,10,21,9,0,885.0,65.0,4.5,17.0,469.0,175.5,102.05
2016,10,21,9,15,904.5,67.0,4.35,17.5,517.0,239.77,153.97
2016,10,21,9,30,924.0,69.0,4.2,18.0,565.0,305.76,211.6
2016,10,21,9,45,938.5,70.5,4.1,18.5,607.0,371.18,269.88
2016,10,21,10,0,953.0,72.0,4.0,19.0,649.0,437.18,327.76
2016,10,21,10,15,963.0,73.5,3.85,19.5,683.5,501.48,382.65
2016,10,21,10,30,973.0,75.0,3.7,20.0,718.0,565.27,435.14
2016,10,21,10,45,980.0,76.0,3.6,20.5,745.0,626.15,483.58
2016,10,21,11,0,987.0,77.0,3.5,21.0,772.0,685.64,529.16
2016,10,21,11,15,991.0,77.5,3.4,21.0,790.5,741.0,571.24
2016,10,21,11,30,995.0,78.0,3.3,21.0,809.0,794.15,610.39
2016,10,21,11,45,996.5,79.0,3.2,21.5,818.5,843.47,642.44
2016,10,21,12,0,998.0,80.0,3.1,22.0,828.0,889.92,671.98
2016,10,21,12,15,998.0,80.0,3.05,22.0,828.0,931.02,699.11
2016,10,21,12,30,998.0,80.0,3.0,22.0,828.0,968.73,723.82
2016,10,21,12,45,995.5,79.5,2.95,22.5,819.5,1000.09,742.76
2016,10,21,13,0,993.0,79.0,2.9,23.0,811.0,1027.61,759.12
2016,10,21,13,15,989.0,78.5,2.85,23.0,793.5,1049.76,773.46
2016,10,21,13,30,985.0,78.0,2.8,23.0,776.0,1067.85,785.3
2016,10,21,13,45,978.0,77.0,2.75,23.0,750.0,1078.23,792.32
2016,10,21,14,0,971.0,76.0,2.7,23.0,724.0,1084.38,796.87
2016,10,21,14,15,961.5,74.5,2.65,23.0,690.5,1083.17,796.89
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,1077.8,794.5
2016,10,21,14,45,938.5,71.0,2.55,23.0,616.0,1063.62,786.62
2016,10,21,15,0,925.0,69.0,2.5,23.0,575.0,1045.54,776.43
2016,10,21,15,15,906.5,67.0,2.4,23.0,528.0,1018.7,760.04
2016,10,21,15,30,888.0,65.0,2.3,23.0,481.0,988.54,741.49
2016,10,21,15,45,861.5,62.0,2.25,23.0,429.0,946.1,715.06
2016,10,21,16,0,835.0,59.0,2.2,23.0,377.0,912.14,693.95
2016,10,21,16,15,795.5,55.0,1.9,22.0,322.0,850.99,653.32
2016,10,21,16,30,756.0,51.0,1.6,21.0,267.0,788.75,610.25
2016,10,21,16,45,693.0,45.5,1.35,20.5,211.5,703.24,547.36
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,619.13,481.78
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,492.02,381.65
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,366.1,237.43
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,152.09,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,19.5,7.87,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,39.0,18.22,1.98
2016,10,22,7,15,463.0,29.5,0.7,11.5,88.0,27.0,17.68
2016,10,22,7,30,592.0,39.0,0.8,12.0,137.0,35.97,26.4
2016,10,22,7,45,660.0,45.5,0.9,13.0,192.0,42.01,32.07
2016,10,22,8,0,728.0,52.0,1.0,14.0,247.0,48.11,37.53
2016,10,22,8,15,770.5,56.0,1.2,15.0,302.5,51.92,40.76
2016,10,22,8,30,813.0,60.0,1.4,16.0,358.0,55.75,43.89
2016,10,22,8,45,840.5,64.0,1.6,17.0,410.0,108.94,58.89
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,177.08,103.2
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,240.82,154.16
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,306.37,210.58
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.0,371.04,266.82
2016,10,22,10,0,933.0,78.0,2.2,21.0,639.0,436.09,322.25
2016,10,22,10,15,943.5,79.5,2.2,21.0,673.5,499.48,375.85
2016,10,22,10,30,954.0,81.0,2.2,21.0,708.0,562.46,427.42
2016,10,22,10,45,959.5,83.0,2.2,21.5,734.5,622.41,474.17
2016,10,22,11,0,965.0,85.0,2.2,22.0,761.0,680.89,518.13
2016,10,22,11,15,969.0,85.5,2.2,22.5,779.0,735.22,557.67
2016,10,22,11,30,973.0,86.0,2.2,23.0,797.0,787.38,594.46
2016,10,22,11,45,974.5,87.0,2.25,23.5,806.5,835.78,626.06
2016,10,22,12,0,976.0,88.0,2.3,24.0,816.0,881.38,655.29
2016,10,22,12,15,976.0,88.0,2.3,24.0,816.0,921.7,681.62
2016,10,22,12,30,976.0,88.0,2.3,24.0,816.0,958.73,705.68
2016,10,22,12,45,972.5,88.0,2.3,24.5,807.5,989.13,723.97
2016,10,22,13,0,969.0,88.0,2.3,25.0,799.0,1015.74,739.83
2016,10,22,13,15,964.5,87.5,2.3,25.0,781.5,1036.97,753.76
2016,10,22,13,30,960.0,87.0,2.3,25.0,764.0,1054.2,765.33
2016,10,22,13,45,952.5,86.0,2.35,25.0,738.0,1063.83,772.85
2016,10,22,14,0,945.0,85.0,2.4,25.0,712.0,1069.33,778.03
2016,10,22,14,15,934.5,83.5,2.4,25.0,678.5,1067.07,777.92
2016,10,22,14,30,924.0,82.0,2.4,25.0,645.0,1060.75,775.49
2016,10,22,14,45,908.0,80.5,2.45,25.0,604.0,1044.87,767.68
2016,10,22,15,0,892.0,79.0,2.5,25.0,563.0,1025.25,757.61
2016,10,22,15,15,872.0,76.5,2.5,24.5,516.5,996.77,742.67
2016,10,22,15,30,852.0,74.0,2.5,24.0,470.0,976.94,733.41
2016,10,22,15,45,823.5,70.5,2.5,24.0,418.5,932.08,705.57
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,884.76,675.57
2016,10,22,16,15,753.0,62.0,2.2,23.0,312.5,820.74,632.9
2016,10,22,16,30,711.0,57.0,1.9,22.0,258.0,755.73,587.68
2016,10,22,16,45,643.5,50.5,1.6,21.5,203.0,665.97,520.84
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,587.43,458.52
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,457.65,355.16
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,327.31,200.1
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,129.63,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,45,2.5,10.0,1.45,12.5,10.0,7.87,0.0
2016,10,23,7,0,5.0,20.0,1.6,13.0,20.0,15.0,0.0
2016,10,23,7,15,47.0,40.5,1.7,13.5,48.0,29.74,19.71
2016,10,23,7,30,89.0,61.0,1.8,14.0,76.0,44.21,33.33
2016,10,23,7,45,108.0,84.5,1.95,14.5,109.0,60.04,47.76
2016,10,23,8,0,127.0,108.0,2.1,15.0,142.0,75.5,61.57
2016,10,23,8,15,144.0,129.0,2.05,15.5,175.0,89.18,73.5
2016,10,23,8,30,161.0,150.0,2.0,16.0,208.0,102.54,84.87
2016,10,23,8,45,271.0,159.0,2.0,16.5,273.5,129.2,93.86
2016,10,23,9,0,381.0,168.0,2.0,17.0,339.0,173.24,121.54
2016,10,23,9,15,224.0,198.0,2.2,17.5,301.5,191.7,142.98
2016,10,23,9,30,67.0,228.0,2.4,18.0,264.0,187.44,145.85
2016,10,23,9,45,201.0,241.5,2.65,18.5,360.0,252.03,194.02
2016,10,23,10,0,335.0,255.0,2.9,19.0,456.0,335.71,258.34
2016,10,23,10,15,422.5,243.0,3.1,19.5,510.0,397.64,307.02
2016,10,23,10,30,510.0,231.0,3.3,20.0,564.0,463.88,359.15
2016,10,23,10,45,362.5,283.5,3.5,20.5,525.0,450.61,350.06
2016,10,23,11,0,215.0,336.0,3.7,21.0,486.0,420.27,326.39
2016,10,23,11,15,217.5,345.0,3.7,21.5,500.0,446.75,346.35
2016,10,23,11,30,220.0,354.0,3.7,22.0,514.0,473.19,365.77
2016,10,23,11,45,546.0,236.0,3.7,22.5,639.5,658.21,507.71
2016,10,23,12,0,872.0,118.0,3.7,23.0,765.0,837.78,638.48
2016,10,23,12,15,560.5,239.0,3.65,23.0,655.0,730.38,557.72
2016,10,23,12,30,249.0,360.0,3.6,23.0,545.0,564.61,432.16
2016,10,23,12,45,223.5,359.0,3.6,23.0,524.0,554.58,425.48
2016,10,23,13,0,198.0,358.0,3.6,23.0,503.0,542.24,416.26
2016,10,23,13,15,528.5,235.0,3.55,23.0,609.0,786.36,601.21
2016,10,23,13,30,859.0,112.0,3.5,23.0,715.0,996.76,747.11
2016,10,23,13,45,640.5,190.0,3.45,23.5,631.0,889.43,671.68
2016,10,23,14,0,422.0,268.0,3.4,24.0,547.0,754.17,573.09
2016,10,23,14,15,622.0,185.5,3.25,23.5,574.0,886.11,672.35
2016,10,23,14,30,822.0,103.0,3.1,23.0,601.0,995.56,747.42
2016,10,23,14,45,807.5,99.5,3.0,23.0,562.0,978.89,736.14
2016,10,23,15,0,793.0,96.0,2.9,23.0,523.0,958.65,723.7
2016,10,23,15,15,769.5,92.5,2.55,22.5,478.0,925.9,702.07
2016,10,23,15,30,746.0,89.0,2.2,22.0,433.0,890.14,678.17
2016,10,23,15,45,716.5,84.0,1.9,22.0,384.0,851.24,650.88
2016,10,23,16,0,687.0,79.0,1.6,22.0,335.0,803.58,616.98
2016,10,23,16,15,640.0,73.0,1.5,21.5,283.5,736.62,571.79
2016,10,23,16,30,593.0,67.0,1.4,21.0,232.0,669.45,524.62
2016,10,23,16,45,524.0,58.5,1.35,20.5,181.0,580.12,458.79
2016,10,23,17,0,455.0,50.0,1.3,20.0,130.0,493.19,390.81
2016,10,23,17,15,334.0,37.5,1.3,19.5,85.0,363.82,285.05
2016,10,23,17,30,213.0,25.0,1.3,19.0,40.0,232.0,130.69
2016,10,23,17,45,106.5,12.5,1.35,19.0,20.0,86.06,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,50.5,11.0,0.75,16.5,14.0,8.65,0.0
2016,10,24,7,0,101.0,22.0,0.8,17.0,28.0,16.59,0.0
2016,10,24,7,15,227.5,38.0,1.0,17.5,69.5,28.71,18.39
2016,10,24,7,30,354.0,54.0,1.2,18.0,111.0,40.93,29.9
2016,10,24,7,45,436.5,64.0,1.45,18.5,160.5,51.37,39.42
2016,10,24,8,0,519.0,74.0,1.7,19.0,210.0,58.94,46.17
2016,10,24,8,15,572.0,81.0,1.85,20.0,261.0,63.86,50.29
2016,10,24,8,30,625.0,88.0,2.0,21.0,312.0,68.79,54.25
2016,10,24,8,45,678.5,88.0,2.2,22.0,364.0,113.81,66.02
2016,10,24,9,0,732.0,88.0,2.4,23.0,416.0,168.88,100.44
2016,10,24,9,15,440.5,163.0,2.35,23.5,366.0,213.48,148.24
2016,10,24,9,30,149.0,238.0,2.3,24.0,316.0,218.24,163.83
2016,10,24,9,45,485.0,167.5,2.3,24.5,450.5,297.76,217.91
2016,10,24,10,0,821.0,97.0,2.3,25.0,585.0,411.06,301.5
2016,10,24,10,15,538.0,199.5,2.3,25.0,526.5,416.39,312.5
2016,10,24,10,30,255.0,302.0,2.3,25.0,468.0,385.38,292.27
2016,10,24,10,45,242.0,317.0,2.3,25.5,479.5,402.82,305.71
2016,10,24,11,0,229.0,332.0,2.3,26.0,491.0,426.22,322.78
2016,10,24,11,15,552.5,217.5,2.3,26.0,613.5,582.79,441.1
2016,10,24,11,30,876.0,103.0,2.3,26.0,736.0,736.3,554.0
2016,10,24,11,45,847.0,119.5,2.35,26.5,738.0,780.45,582.8
2016,10,24,12,0,818.0,136.0,2.4,27.0,740.0,813.11,603.56
2016,10,24,12,15,818.0,136.0,2.4,27.0,740.0,849.08,627.37
2016,10,24,12,30,818.0,136.0,2.4,27.0,740.0,882.18,649.17
2016,10,24,12,45,815.5,135.0,2.45,27.5,732.0,908.98,665.9
2016,10,24,13,0,813.0,134.0,2.5,28.0,724.0,932.47,680.52
2016,10,24,13,15,807.0,133.0,2.5,28.0,707.0,949.18,691.75
2016,10,24,13,30,801.0,132.0,2.5,28.0,690.0,962.26,700.82
2016,10,24,13,45,792.0,130.0,2.55,28.0,665.5,967.61,705.54
2016,10,24,14,0,783.0,128.0,2.6,28.0,641.0,969.21,708.07
2016,10,24,14,15,770.0,125.0,2.6,28.0,609.0,961.92,704.57
2016,10,24,14,30,757.0,122.0,2.6,28.0,577.0,959.19,704.32
2016,10,24,14,45,378.5,120.5,2.6,28.0,348.0,557.45,428.16
2016,10,24,15,0,0.0,119.0,2.6,28.0,119.0,95.13,69.93
2016,10,24,15,15,333.5,113.0,2.6,27.5,265.5,503.65,396.09
2016,10,24,15,30,667.0,107.0,2.6,27.0,412.0,841.68,639.34
2016,10,24,15,45,632.5,101.0,2.6,27.0,364.0,790.95,603.15
2016,10,24,16,0,598.0,95.0,2.6,27.0,316.0,738.53,568.26
2016,10,24,16,15,547.5,87.5,2.3,26.5,266.0,668.03,518.64
2016,10,24,16,30,497.0,80.0,2.0,26.0,216.0,597.36,467.15
2016,10,24,16,45,424.0,68.5,1.75,25.5,167.0,499.27,393.08
2016,10,24,17,0,351.0,57.0,1.5,25.0,118.0,411.95,323.79
2016,10,24,17,15,236.0,41.5,1.45,24.0,76.0,290.25,223.79
2016,10,24,17,30,121.0,26.0,1.4,23.0,34.0,163.47,79.08
2016,10,24,17,45,60.5,13.0,1.35,22.5,17.0,53.54,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.0,15.5,7.0,5.51,0.0
2016,10,25,7,0,0.0,14.0,1.1,16.0,14.0,10.67,0.0
2016,10,25,7,15,5.5,34.5,1.25,16.5,35.0,25.62,15.77
2016,10,25,7,30,11.0,55.0,1.4,17.0,56.0,40.27,29.42
2016,10,25,7,45,24.0,77.0,1.55,17.5,82.5,55.15,42.87
2016,10,25,8,0,37.0,99.0,1.7,18.0,109.0,70.0,56.02
2016,10,25,8,15,46.5,120.5,1.8,18.5,135.5,84.28,68.38
2016,10,25,8,30,56.0,142.0,1.9,19.0,162.0,98.28,80.23
2016,10,25,8,45,234.5,150.0,2.05,19.5,252.0,122.12,87.95
2016,10,25,9,0,413.0,158.0,2.2,20.0,342.0,173.16,118.77
2016,10,25,9,15,398.0,181.0,2.25,20.5,373.0,218.45,155.71
2016,10,25,9,30,383.0,204.0,2.3,21.0,404.0,259.54,190.62
2016,10,25,9,45,303.5,237.5,2.35,21.5,403.5,287.33,216.59
2016,10,25,10,0,224.0,271.0,2.4,22.0,403.0,301.47,230.35
2016,10,25,10,15,318.5,267.0,2.4,22.0,467.0,365.48,279.89
2016,10,25,10,30,413.0,263.0,2.4,22.0,531.0,434.65,333.34
2016,10,25,10,45,292.0,299.0,2.45,22.5,492.0,425.63,326.82
2016,10,25,11,0,171.0,335.0,2.5,23.0,453.0,393.78,302.16
2016,10,25,11,15,351.0,295.5,2.55,23.0,545.5,505.5,388.21
2016,10,25,11,30,531.0,256.0,2.6,23.0,638.0,635.67,485.32
2016,10,25,11,45,500.0,271.5,2.65,23.5,634.5,657.04,499.18
2016,10,25,12,0,469.0,287.0,2.7,24.0,631.0,674.47,510.6
2016,10,25,12,15,488.5,279.5,2.7,24.0,638.5,709.5,536.17
2016,10,25,12,30,508.0,272.0,2.7,24.0,646.0,743.74,560.87
2016,10,25,12,45,408.5,303.5,2.75,24.5,602.0,687.77,519.34
2016,10,25,13,0,309.0,335.0,2.8,25.0,558.0,645.16,486.77
2016,10,25,13,15,308.5,326.5,2.75,25.0,545.0,649.86,490.89
2016,10,25,13,30,308.0,318.0,2.7,25.0,532.0,652.94,493.64
2016,10,25,13,45,465.5,255.0,2.7,25.5,565.0,775.06,582.96
2016,10,25,14,0,623.0,192.0,2.7,26.0,598.0,885.81,660.95
2016,10,25,14,15,426.5,233.0,2.6,25.5,505.0,730.58,551.69
2016,10,25,14,30,230.0,274.0,2.5,25.0,412.0,535.47,410.8
2016,10,25,14,45,364.5,227.0,2.45,25.0,428.5,646.7,497.12
2016,10,25,15,0,499.0,180.0,2.4,25.0,445.0,755.75,577.9
2016,10,25,15,15,249.5,113.5,2.2,25.0,246.0,419.73,330.45
2016,10,25,15,30,0.0,47.0,2.0,25.0,47.0,35.96,23.66
2016,10,25,15,45,0.0,41.5,1.85,25.0,41.5,31.71,20.46
2016,10,25,16,0,0.0,36.0,1.7,25.0,36.0,27.48,17.04
2016,10,25,16,15,0.0,30.5,1.45,24.0,30.5,23.25,13.67
2016,10,25,16,30,0.0,25.0,1.2,23.0,25.0,19.03,10.23
2016,10,25,16,45,0.0,19.0,1.0,22.5,19.0,14.44,6.38
2016,10,25,17,0,0.0,13.0,0.8,22.0,13.0,9.86,2.49
2016,10,25,17,15,0.0,8.0,0.85,21.5,8.0,6.06,0.0
2016,10,25,17,30,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2016,10,25,17,45,0.0,1.5,0.95,20.5,1.5,1.18,0.0
2016,10,25,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.5,9.5,0.95,15.5,12.5,7.47,0.0
2016,10,26,7,0,117.0,19.0,1.0,16.0,25.0,14.43,0.0
2016,10,26,7,15,245.5,33.5,1.1,16.5,65.5,25.56,15.58
2016,10,26,7,30,374.0,48.0,1.2,17.0,106.0,39.11,28.38
2016,10,26,7,45,457.5,57.0,1.35,18.0,155.5,46.07,34.83
2016,10,26,8,0,541.0,66.0,1.5,19.0,205.0,53.1,41.06
2016,10,26,8,15,592.5,72.5,1.8,20.0,256.0,57.88,45.1
2016,10,26,8,30,644.0,79.0,2.1,21.0,307.0,62.67,48.99
2016,10,26,8,45,678.5,84.0,2.45,22.0,355.5,113.47,65.12
2016,10,26,9,0,713.0,89.0,2.8,23.0,404.0,169.59,101.87
2016,10,26,9,15,447.5,161.0,2.75,23.5,366.0,215.41,149.83
2016,10,26,9,30,182.0,233.0,2.7,24.0,328.0,224.62,168.08
2016,10,26,9,45,488.0,168.5,2.65,24.5,449.0,301.41,221.22
2016,10,26,10,0,794.0,104.0,2.6,25.0,570.0,408.86,301.16
2016,10,26,10,15,807.0,106.5,2.5,25.5,603.0,467.34,348.72
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,526.02,394.92
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,580.86,436.83
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,634.57,476.42
2016,10,26,11,15,837.0,116.0,2.25,27.0,702.0,685.36,513.67
2016,10,26,11,30,843.0,117.0,2.2,27.0,719.0,734.55,548.79
2016,10,26,11,45,857.0,112.0,2.15,27.5,730.5,773.91,575.0
2016,10,26,12,0,871.0,107.0,2.1,28.0,742.0,818.92,603.19
2016,10,26,12,15,601.5,221.0,2.1,28.0,660.0,756.0,557.79
2016,10,26,12,30,332.0,335.0,2.1,28.0,578.0,633.82,469.2
2016,10,26,12,45,598.5,220.5,2.1,28.0,652.5,805.18,593.79
2016,10,26,13,0,865.0,106.0,2.1,28.0,727.0,939.57,682.77
2016,10,26,13,15,860.0,105.0,2.05,28.0,710.0,957.39,692.92
2016,10,26,13,30,855.0,104.0,2.0,28.0,693.0,971.61,702.02
2016,10,26,13,45,846.0,103.0,2.0,28.5,668.5,991.38,714.0
2016,10,26,14,0,837.0,102.0,2.0,29.0,644.0,994.46,715.42
2016,10,26,14,15,825.5,100.0,2.0,28.5,612.5,989.98,715.26
2016,10,26,14,30,814.0,98.0,2.0,28.0,581.0,981.74,712.95
2016,10,26,14,45,787.5,99.0,2.0,28.0,541.0,958.15,699.48
2016,10,26,15,0,761.0,100.0,2.0,28.0,501.0,931.04,683.88
2016,10,26,15,15,737.5,96.0,1.95,28.0,457.0,905.12,668.5
2016,10,26,15,30,714.0,92.0,1.9,28.0,413.0,869.59,646.6
2016,10,26,15,45,682.5,87.0,1.85,28.0,365.0,822.43,616.58
2016,10,26,16,0,651.0,82.0,1.8,28.0,317.0,773.49,584.7
2016,10,26,16,15,602.5,75.5,1.55,27.0,266.5,705.26,538.75
2016,10,26,16,30,554.0,69.0,1.3,26.0,216.0,636.9,490.76
2016,10,26,16,45,484.0,59.0,1.1,25.5,166.5,545.95,423.16
2016,10,26,17,0,414.0,49.0,0.9,25.0,117.0,457.63,353.96
2016,10,26,17,15,290.5,35.5,0.9,24.0,74.5,327.07,248.47
2016,10,26,17,30,167.0,22.0,0.9,23.0,32.0,188.59,58.32
2016,10,26,17,45,83.5,11.0,0.95,22.5,16.0,68.49,0.0
2016,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.0,0.95,16.5,11.0,7.08,0.0
2016,10,27,7,0,78.0,18.0,1.0,17.0,22.0,13.64,0.0
2016,10,27,7,15,196.0,35.5,1.1,17.5,61.5,26.76,16.34
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,39.93,28.92
2016,10,27,7,45,401.5,63.5,1.35,19.0,149.5,48.04,36.37
2016,10,27,8,0,489.0,74.0,1.5,20.0,198.0,58.84,45.86
2016,10,27,8,15,543.0,82.0,1.4,20.5,248.5,64.46,50.7
2016,10,27,8,30,597.0,90.0,1.3,21.0,299.0,70.28,55.55
2016,10,27,8,45,639.0,94.5,1.2,22.0,348.0,119.38,70.87
2016,10,27,9,0,681.0,99.0,1.1,23.0,397.0,173.87,106.2
2016,10,27,9,15,707.5,103.5,1.0,23.5,441.5,230.33,150.27
2016,10,27,9,30,734.0,108.0,0.9,24.0,486.0,289.76,199.09
2016,10,27,9,45,753.0,111.5,0.8,25.0,525.5,348.6,247.27
2016,10,27,10,0,772.0,115.0,0.7,26.0,565.0,410.64,296.37
2016,10,27,10,15,786.0,117.5,0.85,26.0,598.0,468.42,343.32
2016,10,27,10,30,800.0,120.0,1.0,26.0,631.0,526.55,389.39
2016,10,27,10,45,808.5,122.0,1.2,26.5,656.5,581.21,431.37
2016,10,27,11,0,817.0,124.0,1.4,27.0,682.0,635.07,471.65
2016,10,27,11,15,823.5,125.5,1.5,27.0,699.5,686.08,509.22
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,735.58,544.99
2016,10,27,11,45,857.0,115.5,1.75,27.5,731.0,786.1,580.22
2016,10,27,12,0,884.0,104.0,1.9,28.0,745.0,826.91,606.86
2016,10,27,12,15,617.0,216.0,1.95,28.0,663.5,765.07,563.16
2016,10,27,12,30,350.0,328.0,2.0,28.0,582.0,643.26,475.71
2016,10,27,12,45,201.0,321.5,2.05,28.5,467.5,498.19,372.05
2016,10,27,13,0,52.0,315.0,2.1,29.0,353.0,341.09,255.01
2016,10,27,13,15,190.5,312.0,2.1,29.0,443.5,499.27,374.73
2016,10,27,13,30,329.0,309.0,2.1,29.0,534.0,664.97,493.47
2016,10,27,13,45,593.0,203.0,2.15,29.0,591.0,847.28,623.57
2016,10,27,14,0,857.0,97.0,2.2,29.0,648.0,1008.73,728.52
2016,10,27,14,15,555.5,181.5,2.25,29.0,532.0,805.04,595.19
2016,10,27,14,30,254.0,266.0,2.3,29.0,416.0,576.43,432.92
2016,10,27,14,45,520.5,179.5,2.35,29.0,460.0,776.47,582.59
2016,10,27,15,0,787.0,93.0,2.4,29.0,504.0,949.16,699.01
2016,10,27,15,15,763.5,89.5,2.4,28.5,460.0,916.39,679.02
2016,10,27,15,30,740.0,86.0,2.4,28.0,416.0,880.66,658.7
2016,10,27,15,45,708.0,81.5,2.4,28.0,367.5,840.1,633.34
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,790.93,601.35
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,722.88,555.17
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,654.72,506.89
2016,10,27,16,45,507.5,55.5,1.55,25.5,167.0,562.46,437.63
2016,10,27,17,0,436.0,46.0,1.3,25.0,117.0,473.05,366.82
2016,10,27,17,15,309.5,33.5,1.25,24.0,74.0,340.59,258.04
2016,10,27,17,30,183.0,21.0,1.2,23.0,31.0,197.87,36.64
2016,10,27,17,45,91.5,10.5,1.2,22.5,15.5,73.86,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.0,8.5,0.15,15.5,12.0,0.0,0.0
2016,10,28,7,0,174.0,17.0,0.1,16.0,24.0,13.96,0.0
2016,10,28,7,15,313.5,30.0,0.15,16.5,67.0,24.74,14.66
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,35.58,25.33
2016,10,28,7,45,537.0,50.5,0.3,17.5,162.0,41.68,31.08
2016,10,28,8,0,621.0,58.0,0.4,18.0,214.0,47.89,36.7
2016,10,28,8,15,670.5,63.5,0.75,19.0,266.5,52.29,40.42
2016,10,28,8,30,720.0,69.0,1.1,20.0,319.0,62.81,49.34
2016,10,28,8,45,755.5,72.5,1.45,21.0,369.5,117.6,65.49
2016,10,28,9,0,791.0,76.0,1.8,22.0,420.0,176.85,104.56
2016,10,28,9,15,814.0,79.5,1.9,22.5,465.5,237.72,153.26
2016,10,28,9,30,837.0,83.0,2.0,23.0,511.0,300.98,206.9
2016,10,28,9,45,855.0,84.5,2.1,23.5,551.5,362.97,260.21
2016,10,28,10,0,873.0,86.0,2.2,24.0,592.0,426.42,313.78
2016,10,28,10,15,884.5,88.0,2.25,24.5,625.5,486.95,363.72
2016,10,28,10,30,896.0,90.0,2.3,25.0,659.0,547.29,411.82
2016,10,28,10,45,905.5,90.5,2.35,25.5,685.0,604.67,456.19
2016,10,28,11,0,915.0,91.0,2.4,26.0,711.0,661.06,498.38
2016,10,28,11,15,919.5,91.5,2.4,26.0,728.5,712.87,536.85
2016,10,28,11,30,924.0,92.0,2.4,26.0,746.0,762.71,572.96
2016,10,28,11,45,576.5,221.5,2.4,26.5,631.0,671.37,503.69
2016,10,28,12,0,229.0,351.0,2.4,27.0,516.0,512.62,384.79
2016,10,28,12,15,581.0,221.0,2.4,27.0,640.5,733.09,548.95
2016,10,28,12,30,933.0,91.0,2.4,27.0,765.0,927.03,680.55
2016,10,28,12,45,930.0,90.5,2.4,27.5,756.0,955.66,696.26
2016,10,28,13,0,927.0,90.0,2.4,28.0,747.0,980.69,711.19
2016,10,28,13,15,922.0,89.0,2.35,28.0,729.5,999.55,723.13
2016,10,28,13,30,917.0,88.0,2.3,28.0,712.0,1014.58,732.79
2016,10,28,13,45,908.0,87.0,2.3,28.0,686.5,1021.77,738.17
2016,10,28,14,0,899.0,86.0,2.3,28.0,661.0,1025.0,741.31
2016,10,28,14,15,623.0,166.5,2.3,28.0,555.5,868.28,640.4
2016,10,28,14,30,347.0,247.0,2.3,28.0,450.0,649.27,488.36
2016,10,28,14,45,595.5,163.0,2.3,28.0,483.0,843.42,630.0
2016,10,28,15,0,844.0,79.0,2.3,28.0,516.0,989.35,726.71
2016,10,28,15,15,504.0,135.0,2.25,27.5,390.0,705.82,536.33
2016,10,28,15,30,164.0,191.0,2.2,27.0,264.0,388.66,302.43
2016,10,28,15,45,450.5,128.5,2.2,27.0,295.5,637.05,495.67
2016,10,28,16,0,737.0,66.0,2.2,27.0,327.0,828.0,629.86
2016,10,28,16,15,690.5,61.0,1.9,26.0,275.0,761.16,582.47
2016,10,28,16,30,644.0,56.0,1.6,25.0,223.0,701.54,540.34
2016,10,28,16,45,568.0,48.5,1.35,24.5,171.0,606.29,469.17
2016,10,28,17,0,492.0,41.0,1.1,24.0,119.0,514.29,396.47
2016,10,28,17,15,358.0,30.0,1.05,23.0,75.0,375.99,282.41
2016,10,28,17,30,224.0,19.0,1.0,22.0,31.0,225.83,6.89
2016,10,28,17,45,112.0,9.5,1.0,21.5,15.5,87.82,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,0.9,16.0,23.0,13.38,0.0
2016,10,29,7,15,290.5,30.0,1.1,16.5,64.5,24.69,14.34
2016,10,29,7,30,435.0,43.0,1.3,17.0,106.0,35.51,25.14
2016,10,29,7,45,526.5,49.5,1.5,18.0,157.5,40.83,30.19
2016,10,29,8,0,618.0,56.0,1.7,19.0,209.0,46.36,35.14
2016,10,29,8,15,667.5,61.5,1.85,20.0,261.0,50.79,38.93
2016,10,29,8,30,717.0,67.0,2.0,21.0,313.0,62.37,48.75
2016,10,29,8,45,754.5,69.5,2.15,22.0,363.0,116.29,63.97
2016,10,29,9,0,792.0,72.0,2.3,23.0,413.0,174.89,102.66
2016,10,29,9,15,814.5,75.0,2.35,23.5,458.0,235.19,151.03
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,297.78,204.21
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,359.48,257.41
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,422.36,310.63
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,481.75,359.67
2016,10,29,10,30,889.0,86.0,2.6,26.0,648.0,540.88,406.84
2016,10,29,10,45,895.5,88.0,2.65,26.5,673.0,597.41,450.64
2016,10,29,11,0,902.0,90.0,2.7,27.0,698.0,652.72,492.11
2016,10,29,11,15,907.0,90.5,2.7,27.0,715.0,704.12,530.4
2016,10,29,11,30,912.0,91.0,2.7,27.0,732.0,753.63,566.43
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,799.01,596.26
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,841.89,623.86
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,879.02,648.34
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,913.06,670.71
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,941.58,688.47
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,966.6,703.99
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,985.63,716.73
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,1000.91,727.22
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,1008.24,733.21
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,1011.68,736.95
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,1008.24,736.03
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,1001.02,732.9
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,989.67,727.26
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,962.05,711.03
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,929.62,692.64
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,894.21,671.98
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,844.19,639.87
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,799.58,610.74
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,731.02,563.41
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,662.45,514.01
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,565.53,440.35
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,471.82,365.34
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,270.6,202.52
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,38.21,0.0
