Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,10.62,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,12.59,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,25.25,14.38
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,38.47,27.38
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,46.32,34.64
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,56.84,43.9
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,62.59,48.88
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,71.66,56.54
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,120.64,70.25
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,175.96,106.72
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,233.82,152.72
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,297.4,205.71
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,356.56,255.21
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,417.29,304.77
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,476.36,352.87
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,535.6,399.51
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,592.22,442.18
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,648.38,483.06
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,700.26,519.6
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,743.53,549.42
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,791.27,580.84
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,837.32,609.85
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,874.92,634.34
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,909.53,656.93
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,939.3,677.02
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,965.74,695.13
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,984.59,707.99
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,999.72,718.74
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,1009.42,725.38
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,1015.32,729.81
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,1011.32,729.08
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,1003.53,726.2
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,1001.4,727.14
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,982.88,717.56
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,952.32,701.18
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,918.71,682.58
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,873.14,654.12
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,825.4,623.42
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,758.65,578.11
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,691.27,530.22
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,606.06,466.81
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,516.3,395.88
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,373.82,275.75
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,216.25,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,11.8,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,21.96,11.69
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,31.74,21.81
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,37.66,27.39
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,47.35,36.0
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,51.84,39.93
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,61.27,48.02
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,117.31,63.5
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,177.54,104.02
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,239.1,153.78
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,304.93,209.76
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,366.46,263.08
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,428.63,316.02
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,488.68,365.78
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,548.32,413.53
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,605.32,457.92
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,661.03,499.96
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,712.22,538.17
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,761.34,573.93
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,806.03,603.06
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,847.84,629.97
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,884.84,654.74
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,918.67,677.4
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,945.92,694.39
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,969.58,709.08
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,987.65,721.25
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,1001.93,731.16
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,1008.82,735.0
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,1011.83,736.58
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,1006.86,735.71
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,998.12,732.62
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,992.14,730.52
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,969.9,717.81
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,685.62,525.45
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,368.24,287.86
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,614.09,481.19
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,803.0,615.76
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,740.89,571.05
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,672.55,521.72
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,574.93,447.17
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,480.86,371.29
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,339.5,249.87
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,145.24,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,11.02,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,22.1,11.16
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,35.98,24.9
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,43.02,31.5
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,50.15,37.91
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,55.03,42.16
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,65.21,50.8
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,116.07,65.54
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,171.99,103.39
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,197.59,138.35
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,175.81,133.79
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,275.5,203.31
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,411.13,304.32
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,469.47,352.43
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,527.88,399.32
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,504.58,383.29
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,443.02,336.04
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,471.46,357.92
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,500.03,379.35
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,489.98,371.02
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,490.79,370.36
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,705.24,532.05
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,892.85,663.56
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,920.56,680.06
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,944.86,695.41
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,962.15,707.04
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,975.77,716.41
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,784.68,587.35
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,526.42,397.92
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,780.19,588.73
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,985.77,728.79
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,968.86,717.66
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,948.46,705.96
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,916.21,687.31
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,881.09,666.48
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,831.61,633.86
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,780.22,599.09
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,718.22,555.28
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,649.69,504.74
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,547.22,426.38
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,448.6,346.89
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,308.1,223.97
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,114.92,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,9.44,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,23.25,11.59
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,37.35,25.99
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,46.13,34.14
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,54.97,42.06
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,58.93,45.51
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,65.76,51.28
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,102.14,76.04
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,149.37,110.45
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,163.26,122.8
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,173.04,131.81
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,139.29,105.72
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,96.94,72.32
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,131.95,99.7
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,168.5,127.87
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,247.16,188.46
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,327.69,249.42
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,333.98,253.85
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,339.08,257.48
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,443.47,337.15
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,559.44,423.21
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,434.54,329.76
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,296.6,224.35
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,472.57,360.15
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,660.29,497.94
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,652.94,491.62
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,643.33,484.85
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,543.14,412.23
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,463.48,352.85
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,715.59,544.52
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,930.26,695.06
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,889.11,666.7
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,844.21,637.72
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,803.88,611.3
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,761.1,582.79
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,687.72,531.89
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,623.85,486.75
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,546.18,430.28
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,470.32,372.57
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,346.33,275.14
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,249.81,195.16
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,150.12,106.09
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,1.89,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,3.78,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,6.44,0.0
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,9.1,2.29
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,11.78,4.65
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,14.45,6.46
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,65.2,48.29
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,113.93,87.55
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,122.77,94.53
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,131.09,101.12
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,191.53,147.2
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,265.78,204.02
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,274.63,211.47
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,272.08,209.8
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,351.72,270.67
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,444.45,339.91
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,482.1,367.53
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,521.04,395.97
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,458.05,348.67
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,383.49,292.15
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,300.52,229.83
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,198.36,151.12
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,102.52,76.45
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,13.8,5.49
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,19.56,10.18
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,25.32,14.84
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,18.01,8.95
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,10.71,3.05
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,9.94,2.44
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.17,1.82
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,6.1,0.0
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,42.9,29.59
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,84.65,63.81
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,73.57,54.92
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,62.47,45.96
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,351.35,286.05
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,565.65,449.09
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,457.42,362.52
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,354.06,278.09
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,210.15,148.92
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,12.59,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.57,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,6.06,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,10.63,3.46
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,17.5,9.69
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,24.4,15.9
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,30.93,21.74
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,37.47,26.12
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,50.99,37.37
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,64.24,48.23
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,73.4,55.67
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,82.67,63.14
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,111.26,86.15
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,140.83,109.65
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,143.14,111.26
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,145.23,112.73
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,108.25,82.82
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,70.94,52.5
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,86.77,65.3
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,102.91,78.26
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,101.86,77.18
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,100.79,76.13
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,60.13,43.36
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,20.73,11.33
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,41.16,27.96
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,61.66,44.51
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,85.26,63.55
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,110.44,83.79
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,107.77,81.74
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,105.13,79.76
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,102.53,77.84
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,100.01,75.99
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,73.81,54.93
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,49.87,35.51
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,29.05,18.5
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,8.37,1.35
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,7.22,0.4
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,6.07,0.0
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,4.93,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,3.79,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,2.65,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.51,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.75,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,6.29,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,21.24,8.64
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,36.39,25.42
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,47.11,35.49
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,57.82,45.2
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,46.76,35.68
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,35.93,24.81
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,42.49,30.23
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,49.06,35.57
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,55.26,40.54
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,61.48,45.46
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,72.27,54.09
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,83.13,62.67
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,88.69,67.03
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,94.32,71.44
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,136.85,105.32
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,181.4,140.24
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,181.39,139.98
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,181.19,139.7
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,181.65,139.7
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,182.04,139.68
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,216.89,167.06
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,272.65,210.15
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,224.91,173.14
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,195.35,150.16
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,375.6,291.76
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,526.26,405.25
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,434.78,335.8
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,316.11,245.23
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,452.26,353.4
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,589.82,458.29
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,610.45,475.51
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,628.46,491.73
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,499.25,395.01
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,349.87,279.66
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,312.95,251.74
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,276.18,222.84
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,235.78,190.72
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,177.93,143.64
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,130.93,103.69
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,83.21,62.56
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,45.19,26.81
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,5.51,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,6.44,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,12.92,5.46
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,20.57,12.49
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,28.25,19.46
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,36.71,27.08
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,45.2,32.93
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,59.11,44.55
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,72.96,55.95
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,81.89,63.09
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,90.92,70.24
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,78.75,59.87
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,66.17,49.26
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,78.22,59.04
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,90.41,68.87
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,51.14,36.52
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,12.25,4.46
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,31.87,20.6
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,51.58,36.7
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,51.97,36.9
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,52.37,37.13
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,32.28,20.77
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,12.27,4.41
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,19.57,10.4
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,26.87,16.39
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,36.5,24.28
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,46.13,32.18
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,27.61,17.06
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,9.18,1.92
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,70.32,52.21
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,143.05,111.18
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,151.94,118.7
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,161.82,127.19
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,224.29,179.64
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,269.02,217.6
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,241.94,196.24
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,214.7,174.55
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,392.48,323.44
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,544.22,441.74
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,444.92,359.74
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,355.29,282.95
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,203.5,137.33
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,10.23,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,15.97,3.68
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,31.74,21.33
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,40.62,29.78
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,52.15,40.22
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,47.19,36.06
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,49.71,36.44
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,87.72,55.96
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,174.03,110.56
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,126.86,86.82
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,30.59,19.95
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,65.76,49.0
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,100.85,77.44
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,82.88,62.59
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,64.67,47.61
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,85.43,64.32
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,106.61,81.16
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,147.85,114.15
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,191.22,148.45
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,158.31,121.92
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,124.81,94.97
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,139.52,106.77
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,154.81,118.94
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,109.44,82.69
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,65.53,47.42
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,66.68,48.42
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,67.82,49.4
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,50.75,35.68
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,33.75,21.93
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,69.3,50.89
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,110.41,84.12
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,99.29,75.32
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,88.14,66.52
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,58.36,42.54
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,32.1,21.07
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,382.73,313.02
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,692.65,545.15
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,615.05,485.62
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,537.73,427.33
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,428.34,341.1
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,329.23,258.19
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,200.85,130.02
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,32.96,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,7.59,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,15.23,7.26
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,25.2,16.38
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,35.2,25.46
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,45.63,34.83
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,55.96,41.88
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,84.6,65.4
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,115.45,90.29
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,107.91,84.37
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,97.65,76.15
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,99.32,77.17
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,100.87,78.09
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,103.91,80.4
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,106.95,82.72
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,135.48,105.83
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,165.22,129.75
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,166.0,130.23
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,166.69,130.69
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,176.09,137.98
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,185.82,145.5
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,203.34,159.59
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,221.69,174.33
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,233.88,184.24
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,246.68,194.7
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,226.22,178.43
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,205.28,161.76
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,275.87,219.14
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,330.12,262.98
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,221.21,176.01
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,103.08,79.47
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,85.09,64.99
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,67.27,50.45
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,35.96,24.57
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,5.32,0.0
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,4.56,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,3.79,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.03,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.27,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.51,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,2.85,17.0,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
