Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,7.87,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,16.53,0.0
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,25.71,16.1
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,35.01,25.28
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,40.42,30.51
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,54.81,35.18
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,109.09,61.42
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,165.49,101.31
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,222.89,149.03
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,283.64,202.14
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,344.07,255.71
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,406.08,309.63
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,465.79,360.89
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,525.92,410.89
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,579.86,454.7
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,635.42,498.24
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,687.19,537.13
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,737.43,573.57
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,783.79,604.99
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,828.09,633.61
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,866.3,659.11
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,901.66,682.46
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,931.83,702.15
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,958.78,719.63
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,977.95,732.35
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,993.49,742.82
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,1002.17,747.93
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,1007.1,750.8
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,1002.19,750.27
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,993.58,747.51
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,989.69,746.62
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,970.23,735.24
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,936.79,713.47
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,900.43,689.34
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,848.44,654.09
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,794.57,616.29
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,717.42,561.39
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,640.0,503.05
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,531.79,417.77
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,419.6,314.79
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,207.36,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,7.08,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,16.36,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,24.27,15.06
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,32.43,23.47
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,38.14,29.06
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,52.85,33.92
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,106.53,57.6
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,166.11,100.31
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,229.04,154.33
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,292.51,212.08
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,355.24,270.19
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,419.64,328.96
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,482.21,384.75
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,544.97,438.78
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,604.96,488.84
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,664.23,536.52
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,718.93,579.01
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,771.83,618.52
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,820.66,651.77
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,867.04,682.86
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,907.9,711.12
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,945.65,736.99
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,977.75,757.35
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,1006.32,775.15
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,1027.96,790.02
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,1045.73,802.4
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,1055.99,809.85
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,1062.24,814.81
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,1061.01,814.9
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,1055.83,812.55
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,1039.53,802.73
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,1019.66,790.58
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,989.78,771.54
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,956.94,750.08
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,908.51,716.82
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,858.28,681.01
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,796.74,635.22
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,724.78,578.55
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,612.08,487.03
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,502.87,380.96
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,247.32,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,7.08,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,14.93,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,23.76,14.62
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,32.71,23.83
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,38.6,29.62
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,55.8,37.75
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,106.78,60.8
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,163.26,101.22
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,221.3,150.2
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,282.64,204.73
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,342.6,258.96
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,404.16,313.71
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,463.96,366.18
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,524.12,417.4
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,578.1,461.68
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,633.46,505.49
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,685.07,546.46
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,735.09,585.22
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,780.62,617.35
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,823.95,646.65
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,862.32,673.63
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,897.84,698.52
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,926.55,717.26
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,951.93,733.71
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,971.09,747.34
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,986.66,758.68
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,854.27,666.59
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,658.11,522.53
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,849.96,668.28
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,997.69,772.35
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,981.11,761.16
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,961.04,749.01
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,927.21,726.96
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,890.47,702.48
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,838.79,665.21
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,785.14,625.36
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,707.47,568.17
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,639.87,515.2
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,524.29,420.89
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,414.25,316.37
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,204.77,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,12.09,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,25.82,15.85
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,39.3,29.3
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,53.39,42.48
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,69.3,53.26
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,96.16,70.91
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,127.98,95.3
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,112.89,87.03
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,80.38,63.39
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,159.77,127.46
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,248.04,198.99
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,191.5,154.28
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,109.09,86.23
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,61.13,45.95
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,14.52,6.62
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,12.62,5.0
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,10.71,3.38
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,46.48,33.43
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,83.07,63.89
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,131.97,104.44
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,184.57,147.58
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,103.72,81.13
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,29.9,19.5
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,61.95,46.39
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,96.59,75.27
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,55.33,40.93
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,16.81,8.57
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,88.49,69.36
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,177.41,143.68
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,156.33,126.19
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,135.15,108.63
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,120.84,97.0
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,106.64,85.3
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,91.99,73.03
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,77.22,60.5
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,60.96,46.61
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,44.25,32.13
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,29.54,19.19
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,16.02,7.0
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,7.99,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,4.54,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,7.58,1.11
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,11.77,5.04
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,15.97,8.97
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,19.41,11.43
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,22.86,14.46
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,31.31,21.84
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,39.79,29.19
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,25.2,16.38
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,10.67,3.66
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,57.22,44.04
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,105.08,85.0
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,92.01,73.64
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,78.85,62.29
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,78.49,61.9
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,78.12,61.52
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,108.93,87.57
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,141.25,114.64
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,73.32,57.11
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,10.71,3.55
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,54.6,41.19
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,101.24,80.87
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,82.62,65.09
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,64.65,49.85
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,51.46,38.65
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,38.33,27.43
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,49.5,37.12
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,60.71,46.84
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,40.98,29.92
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,21.37,12.98
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,19.44,11.34
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,17.52,9.7
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,14.83,7.37
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,12.16,5.02
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,9.87,2.99
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,7.58,0.94
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,5.3,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.02,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.51,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,6.44,0.0
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,10.63,3.82
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,16.35,9.19
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,22.09,14.57
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,27.46,18.45
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,32.85,23.12
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,21.34,13.03
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,9.89,2.99
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,25.58,16.6
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,41.36,30.13
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,61.09,47.01
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,81.14,64.01
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,56.47,42.85
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,32.18,22.01
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,21.43,12.76
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,10.7,3.54
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,61.95,47.32
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,116.47,93.33
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,128.81,103.66
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,141.64,114.45
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,142.79,115.46
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,144.05,116.6
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,110.41,88.36
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,77.66,60.71
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,42.97,31.16
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,9.16,2.21
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,20.64,12.09
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,32.14,22.01
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,194.11,163.2
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,362.98,305.77
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,339.45,286.98
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,315.36,267.95
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,284.6,242.34
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,253.43,215.91
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,216.42,184.12
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,178.93,151.02
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,131.09,107.59
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,66.94,49.09
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,29.13,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.27,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,3.78,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,6.06,0.0
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,8.34,2.02
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,10.63,3.73
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,12.93,5.74
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,45.19,34.03
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,77.33,61.83
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,62.99,49.25
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,48.3,36.45
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,36.75,26.36
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,25.23,16.32
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,77.1,60.84
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,131.77,106.72
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,121.42,97.79
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,110.93,88.89
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,122.08,98.03
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,133.58,107.37
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,142.32,114.64
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,151.43,122.25
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,89.22,70.29
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,32.21,21.96
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,102.84,82.25
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,184.79,150.86
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,159.66,129.53
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,134.28,108.12
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,118.64,95.26
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,102.98,82.3
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,85.92,68.04
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,68.97,53.76
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,486.11,411.7
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,841.07,684.02
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,793.55,646.01
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,744.28,609.15
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,666.4,548.14
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,588.92,484.67
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,484.1,395.38
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,384.2,297.26
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,191.07,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,11.8,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,20.86,10.99
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,32.13,23.05
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,38.16,29.06
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,47.75,38.07
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,98.45,54.13
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,155.24,93.96
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,214.17,144.24
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,276.44,201.0
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,337.83,258.45
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,399.47,315.71
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,373.67,304.17
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,295.33,243.4
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,280.69,231.47
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,248.1,203.76
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,204.41,166.92
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,147.59,118.76
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,148.73,119.45
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,149.9,120.13
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,130.98,104.35
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,111.94,88.47
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,126.31,100.49
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,141.37,113.06
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,131.17,104.62
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,120.89,96.13
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,91.27,71.51
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,63.06,47.89
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,67.39,51.65
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,72.44,56.04
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,68.39,52.73
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,64.39,49.46
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,57.69,43.96
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,51.38,38.73
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,419.69,359.07
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,724.69,601.18
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,643.26,535.12
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,561.93,468.47
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,435.23,361.01
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,319.73,251.61
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,157.65,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,11.02,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,22.27,11.93
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,33.13,24.13
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,40.0,31.0
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,49.13,39.68
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,96.45,56.67
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,149.84,94.07
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,204.63,139.83
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,263.27,191.74
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,322.54,245.14
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,381.65,297.59
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,438.92,347.07
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,496.88,395.2
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,429.89,345.36
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,309.11,249.18
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,328.18,264.63
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,347.4,279.09
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,360.11,288.22
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,372.42,296.94
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,295.4,236.25
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,212.98,170.1
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,213.24,170.54
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,213.56,170.66
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,274.69,220.22
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,319.44,256.05
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,343.47,275.3
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,391.07,312.44
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,260.35,209.09
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,135.06,106.79
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,125.02,99.16
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,115.04,91.15
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,512.2,416.9
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,828.34,638.49
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,773.99,595.09
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,718.11,555.55
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,638.59,502.63
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,559.36,445.88
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,444.21,355.85
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,334.3,256.81
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,168.53,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,16.38,7.02
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,27.74,19.36
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,41.62,32.7
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,55.35,45.82
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,69.81,56.36
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,85.39,69.71
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,94.3,77.76
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,102.52,85.1
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,114.94,95.76
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,127.86,106.85
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,139.44,116.77
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,151.35,126.95
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,155.27,129.95
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,159.03,132.78
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,217.5,183.29
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,271.84,230.0
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,208.82,175.67
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,132.88,109.63
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,195.31,164.3
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,282.47,239.59
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,290.85,246.88
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,299.61,254.64
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,263.78,223.81
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,206.59,174.55
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,281.18,240.17
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,338.76,290.83
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,382.33,329.16
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,403.27,348.6
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,285.93,247.26
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,170.63,145.47
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,155.06,132.17
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,139.64,118.78
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,120.25,101.69
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,100.93,84.45
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,80.49,66.14
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,59.73,47.29
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,41.33,30.45
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,21.11,11.77
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,9.91,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,10.23,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,19.96,9.57
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,29.42,21.13
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,38.4,30.06
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,45.3,36.82
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,95.42,54.9
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,151.88,94.99
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,209.62,144.86
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,270.96,201.56
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,258.78,207.89
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,190.44,159.45
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,210.79,177.13
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,231.56,194.71
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,249.46,209.57
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,267.51,224.31
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,297.04,249.06
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,342.09,286.2
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,357.16,297.72
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,372.13,309.13
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,430.6,357.37
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,493.15,407.68
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,502.52,413.63
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,511.06,419.22
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,493.38,404.81
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,473.79,389.07
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,474.72,389.67
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,474.96,389.59
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,394.32,325.01
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,288.98,239.55
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,218.88,182.0
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,131.21,107.69
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,118.38,97.39
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,105.65,86.8
