Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,13.01,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,26.58,17.75
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,33.59,25.22
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,40.69,32.2
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,73.77,43.06
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,125.6,75.3
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,181.66,120.13
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,239.05,169.93
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,296.18,220.84
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,355.63,273.03
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,349.94,277.7
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,310.3,251.04
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,297.34,242.28
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,274.92,224.45
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,277.77,226.73
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,278.83,227.2
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,281.53,229.12
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,283.46,230.33
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,287.79,233.93
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,291.97,237.42
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,349.18,284.39
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,430.11,348.82
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,356.36,289.79
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,299.63,243.7
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,662.18,537.43
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,958.19,749.99
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,600.71,487.14
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,141.91,113.29
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,151.74,122.95
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,162.57,132.57
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,147.35,120.23
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,132.21,107.87
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,489.51,411.46
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,760.18,616.9
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,688.75,560.38
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,617.39,504.5
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,515.25,421.54
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,416.95,333.84
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,215.3,98.64
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,12.61,0.0
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,25.79,16.6
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,32.84,24.03
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,39.99,30.95
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,71.67,40.87
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,126.41,74.94
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,180.0,117.42
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,237.75,167.89
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,295.79,220.73
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,356.18,275.49
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,414.21,327.84
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,473.14,379.58
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,529.12,427.64
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,584.73,473.99
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,562.65,456.28
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,494.14,400.81
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,643.98,520.77
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,774.94,621.49
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,813.67,648.91
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,849.81,674.79
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,746.52,596.45
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,581.04,465.54
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,783.33,625.21
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,945.62,742.06
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,955.56,748.35
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,973.65,761.67
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,972.57,761.19
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,967.84,758.64
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,949.22,746.37
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,927.14,731.74
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,896.74,710.93
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,863.39,687.64
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,816.21,652.68
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,774.82,621.1
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,703.12,567.94
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,631.53,512.21
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,529.22,429.29
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,430.84,342.15
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,222.26,109.47
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,12.99,0.0
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,26.46,17.01
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,34.22,25.12
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,42.04,32.65
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,71.31,41.94
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,121.69,72.3
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,174.41,114.02
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,233.73,165.89
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,290.2,217.64
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,349.26,271.72
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,406.57,323.62
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,464.91,374.96
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,520.71,422.83
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,576.4,469.08
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,563.94,459.62
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,521.3,424.94
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,650.13,528.46
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,771.56,621.47
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,810.4,648.63
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,846.66,674.5
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,876.87,694.79
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,903.96,712.78
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,925.71,728.01
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,944.1,740.95
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,954.15,747.03
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,960.61,750.78
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,959.93,752.17
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,967.62,759.7
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,948.98,747.57
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,926.85,733.19
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,897.06,712.82
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,864.32,689.97
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,814.57,652.88
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,770.86,619.34
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,699.77,567.17
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,628.75,512.33
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,522.26,425.69
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,419.64,335.35
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,218.61,116.28
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,6.45,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,12.94,5.25
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,21.75,13.7
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,30.58,21.97
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,40.1,29.19
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,49.55,37.38
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,58.75,45.23
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,68.08,53.06
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,76.76,60.11
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,85.54,67.14
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,93.26,73.32
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,101.09,79.53
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,107.8,84.78
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,114.62,90.09
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,119.47,93.95
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,124.4,97.88
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,126.01,98.92
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,127.66,100.01
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,119.82,93.56
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,111.94,87.11
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,111.81,86.86
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,111.72,86.65
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,103.74,80.17
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,95.74,73.69
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,98.76,76.11
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,101.99,78.71
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,76.46,57.85
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,52.96,38.53
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,51.79,37.66
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,50.62,36.78
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,45.58,32.66
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,40.56,28.53
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,375.36,311.72
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,658.92,527.43
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,583.18,468.03
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,505.64,407.89
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,401.92,324.11
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,303.59,239.32
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,159.97,87.22
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,12.63,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,27.1,16.51
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,35.53,25.04
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,43.98,32.86
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,45.43,27.53
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,32.08,21.45
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,38.24,26.65
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,44.42,31.79
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,172.87,126.69
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,334.28,250.78
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,339.87,262.9
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,315.99,248.23
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,251.24,198.23
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,160.91,125.35
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,314.82,250.11
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,482.41,382.45
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,474.81,375.14
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,445.03,351.11
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,507.2,399.85
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,555.87,437.99
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,452.62,357.28
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,339.69,267.32
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,406.08,320.49
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,454.5,359.25
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,421.91,333.69
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,387.6,306.82
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,222.37,176.35
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,75.9,56.51
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,492.61,399.64
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,856.76,671.95
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,823.72,647.28
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,788.11,623.12
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,732.31,582.68
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,674.94,540.07
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,600.25,484.12
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,525.46,425.51
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,415.01,335.85
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,314.55,248.96
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,166.01,95.11
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,4.92,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,9.87,2.35
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,17.13,9.12
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,24.41,15.74
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,32.1,21.42
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,39.8,27.93
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,47.13,34.03
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,54.45,40.02
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,61.02,45.31
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,67.65,50.59
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,138.79,108.39
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,215.72,170.69
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,163.49,128.38
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,100.67,76.84
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,141.17,109.72
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,184.28,144.48
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,287.57,228.18
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,404.35,320.95
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,271.85,215.29
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,108.47,82.36
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,235.83,185.92
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,366.38,289.35
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,308.17,242.68
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,247.29,193.65
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,608.5,485.36
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,923.33,720.27
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,920.72,718.16
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,914.71,715.21
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,684.51,545.67
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,419.5,337.06
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,613.11,493.71
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,765.57,610.27
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,693.35,555.07
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,629.79,506.78
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,553.26,448.22
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,478.08,388.45
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,372.0,300.48
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,254.41,200.35
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,129.43,76.3
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,12.6,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,25.58,14.95
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,33.32,22.95
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,41.14,30.23
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,63.96,36.71
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,112.78,63.13
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,164.65,101.36
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,223.39,149.86
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,243.27,177.97
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,234.72,179.83
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,271.52,210.44
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,310.48,242.44
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,343.34,268.94
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,376.63,295.3
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,411.88,323.28
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,448.03,351.63
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,484.53,379.43
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,522.1,407.71
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,557.97,435.24
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,594.5,463.05
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,596.78,463.54
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,596.44,462.19
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,775.1,596.91
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,925.63,700.89
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,937.04,707.66
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,944.96,713.26
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,942.98,713.34
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,937.43,711.18
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,921.54,700.66
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,902.24,687.93
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,871.79,667.21
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,845.89,649.29
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,794.14,611.91
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,740.74,572.63
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,669.98,521.93
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,599.07,468.8
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,491.82,386.04
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,387.9,300.65
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,215.58,133.88
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,13.99,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,27.72,16.85
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,38.56,27.8
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,49.4,37.88
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,70.5,45.97
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,114.59,71.12
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,164.71,108.21
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,216.83,150.51
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,269.08,194.87
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,324.94,242.14
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,262.07,202.35
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,138.17,107.81
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,186.37,146.46
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,233.31,183.17
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,247.91,194.4
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,262.69,205.82
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,252.24,197.08
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,240.17,187.1
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,305.94,239.2
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,394.78,307.28
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,330.41,257.48
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,280.34,218.4
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,308.16,240.83
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,337.54,264.0
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,326.86,256.06
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,315.76,248.0
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,405.51,319.49
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,473.86,373.44
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,676.98,528.12
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,843.15,645.75
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,808.14,621.75
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,770.49,597.73
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,714.16,559.11
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,656.07,518.11
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,577.43,460.04
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,506.31,405.35
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,408.77,327.85
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,315.67,249.18
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,194.21,125.79
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,31.85,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,13.93,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,27.32,16.26
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,40.71,29.29
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,54.23,41.55
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,73.61,49.92
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,114.65,73.71
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,158.56,105.74
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,207.81,145.43
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,210.17,156.87
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,188.25,145.82
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,202.54,158.04
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,221.51,173.67
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,273.83,215.1
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,323.88,254.5
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,411.47,323.84
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,512.03,402.14
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,604.43,473.51
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,714.25,556.12
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,751.15,583.02
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,785.93,607.65
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,650.18,505.61
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,467.41,364.69
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,497.53,389.28
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,550.26,429.52
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,489.6,382.95
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,448.6,350.87
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,466.23,366.66
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,483.45,382.02
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,569.17,449.82
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,654.18,515.61
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,726.68,570.63
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,805.1,627.36
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,756.99,591.61
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,707.06,554.7
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,635.92,502.96
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,564.46,448.72
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,465.96,370.58
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,370.73,290.89
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,211.92,140.82
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,10.23,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,11.87,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,23.16,13.39
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,36.55,26.67
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,49.76,39.09
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,65.22,49.93
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,85.44,65.87
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,106.13,83.17
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,127.72,101.68
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,147.99,119.1
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,168.74,136.86
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,181.62,148.26
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,193.45,158.5
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,184.62,150.9
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,165.02,134.06
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,280.27,231.08
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,389.11,321.73
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,375.25,309.66
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,356.65,293.52
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,468.22,386.82
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,572.46,472.83
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,528.09,435.4
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,457.45,377.07
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,462.41,381.61
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,466.78,385.51
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,546.74,450.95
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,605.87,499.22
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,600.97,496.09
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,594.45,491.97
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,550.73,457.39
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,505.65,421.48
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,733.54,608.58
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,933.86,761.45
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,889.88,727.44
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,843.52,692.4
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,778.16,641.74
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,711.74,588.27
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,611.28,505.32
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,524.73,427.97
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,289.98,207.96
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,9.53,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,18.98,10.12
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,32.96,23.87
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,46.73,36.87
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,60.37,47.08
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,75.94,60.18
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,91.93,73.46
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,110.61,89.01
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,116.97,94.55
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,123.93,100.44
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,173.42,141.18
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,226.12,184.59
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,278.36,227.59
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,328.48,268.71
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,303.56,248.23
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,258.62,211.06
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,208.65,170.0
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,145.24,117.04
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,245.29,200.87
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,343.07,280.4
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,275.9,225.18
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,188.75,153.14
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,121.39,97.49
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,58.45,44.34
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,89.78,71.02
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,124.89,100.65
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,82.93,65.35
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,45.24,33.35
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,32.9,22.82
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,20.61,12.24
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,18.68,10.64
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,16.76,9.03
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,14.46,7.04
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,12.16,5.03
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,9.87,3.03
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,7.58,1.0
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,5.68,0.0
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,3.78,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,1.89,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
